Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,14,15,842.5,138.0,4.2,20.8,832.5,874.3,667.65
2018,5,13,14,30,835.0,135.0,4.2,20.6,801.0,837.05,643.24
2018,5,13,14,45,824.5,132.0,4.2,20.35,764.0,795.36,615.58
2018,5,13,15,0,814.0,129.0,4.2,20.1,727.0,752.05,586.43
2018,5,13,15,15,799.0,126.0,4.2,20.1,684.5,704.11,553.0
2018,5,13,15,30,784.0,123.0,4.2,20.1,642.0,655.39,516.82
2018,5,13,15,45,767.0,119.0,4.15,19.45,596.5,603.87,478.74
2018,5,13,16,0,750.0,115.0,4.1,18.8,551.0,552.19,439.41
2018,5,13,16,15,729.0,109.5,4.05,18.35,502.5,496.99,395.86
2018,5,13,16,30,708.0,104.0,4.0,17.9,454.0,442.66,351.68
2018,5,13,16,45,677.5,98.0,3.9,17.5,403.0,384.97,303.47
2018,5,13,17,0,647.0,92.0,3.8,17.1,352.0,329.69,255.98
2018,5,13,17,15,603.5,85.5,3.7,16.55,301.5,272.56,206.43
2018,5,13,17,30,560.0,79.0,3.6,16.0,251.0,219.83,160.06
2018,5,13,17,45,499.0,70.5,3.5,15.45,202.5,166.33,114.18
2018,5,13,18,0,438.0,62.0,3.4,14.9,154.0,119.69,75.82
2018,5,13,18,15,337.5,51.5,3.15,14.4,111.0,74.04,43.02
2018,5,13,18,30,237.0,41.0,2.9,13.9,68.0,40.44,22.78
2018,5,13,18,45,137.0,25.5,2.7,13.4,39.5,20.09,4.27
2018,5,13,19,0,37.0,10.0,2.5,12.9,11.0,9.83,0.0
2018,5,13,19,15,18.5,5.0,2.45,12.7,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.15,10.4,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.1,10.4,1.0,0.98,0.0
2018,5,14,5,15,38.0,9.5,2.15,10.65,13.0,9.34,0.0
2018,5,14,5,30,76.0,18.0,2.2,10.9,25.0,13.52,5.03
2018,5,14,5,45,136.0,27.0,2.25,11.1,48.5,30.24,15.51
2018,5,14,6,0,196.0,36.0,2.3,11.3,72.0,54.19,32.11
2018,5,14,6,15,115.0,33.0,2.3,11.7,56.0,50.22,32.57
2018,5,14,6,30,34.0,30.0,2.3,12.1,40.0,36.87,24.92
2018,5,14,6,45,17.0,52.5,2.25,12.5,57.5,55.76,41.86
2018,5,14,7,0,0.0,75.0,2.2,12.9,75.0,72.5,56.37
2018,5,14,7,15,0.0,97.0,2.2,13.4,97.0,93.74,73.95
2018,5,14,7,30,0.0,119.0,2.2,13.9,119.0,115.06,91.29
2018,5,14,7,45,0.0,128.0,2.2,14.35,128.0,123.87,98.05
2018,5,14,8,0,0.0,137.0,2.2,14.8,137.0,132.69,104.76
2018,5,14,8,15,3.5,162.5,2.25,15.3,164.5,159.68,126.2
2018,5,14,8,30,7.0,188.0,2.3,15.8,192.0,187.1,147.65
2018,5,14,8,45,12.0,212.0,2.35,16.25,220.0,214.49,168.86
2018,5,14,9,0,17.0,236.0,2.4,16.7,248.0,242.36,190.2
2018,5,14,9,15,26.0,271.0,2.5,17.1,290.5,288.18,225.38
2018,5,14,9,30,35.0,306.0,2.6,17.5,333.0,331.98,258.42
2018,5,14,9,45,40.5,325.5,2.65,17.9,358.5,357.89,277.35
2018,5,14,10,0,46.0,345.0,2.7,18.3,384.0,384.1,296.41
2018,5,14,10,15,89.5,379.0,2.85,18.6,457.5,459.64,353.62
2018,5,14,10,30,133.0,413.0,3.0,18.9,531.0,543.3,415.39
2018,5,14,10,45,147.0,423.5,3.1,19.15,556.5,570.84,434.85
2018,5,14,11,0,161.0,434.0,3.2,19.4,582.0,598.36,454.49
2018,5,14,11,15,315.0,378.5,3.35,19.55,672.5,701.54,533.77
2018,5,14,11,30,469.0,323.0,3.5,19.7,763.0,807.4,612.72
2018,5,14,11,45,592.0,275.0,3.6,19.85,833.0,885.65,669.99
2018,5,14,12,0,715.0,227.0,3.7,20.0,903.0,961.62,723.01
2018,5,14,12,15,721.0,225.0,3.75,20.0,905.0,964.92,724.98
2018,5,14,12,30,727.0,223.0,3.8,20.0,907.0,965.35,725.7
2018,5,14,12,45,779.5,194.5,3.9,20.0,920.5,977.63,734.91
2018,5,14,13,0,832.0,166.0,4.0,20.0,934.0,990.23,744.35
2018,5,14,13,15,847.0,154.5,4.05,19.85,923.5,979.51,738.21
2018,5,14,13,30,862.0,143.0,4.1,19.7,913.0,960.42,726.59
2018,5,14,13,45,857.5,140.5,4.15,19.6,889.0,934.17,709.95
2018,5,14,14,0,853.0,138.0,4.2,19.5,865.0,905.19,691.41
2018,5,14,14,15,845.5,135.5,4.2,19.25,834.0,874.63,671.81
2018,5,14,14,30,838.0,133.0,4.2,19.0,803.0,837.84,647.68
2018,5,14,14,45,828.0,130.5,4.2,18.75,766.5,797.0,620.45
2018,5,14,15,0,818.0,128.0,4.2,18.5,730.0,754.49,591.71
2018,5,14,15,15,803.5,124.5,4.2,18.5,687.5,706.28,557.89
2018,5,14,15,30,789.0,121.0,4.2,18.5,645.0,657.24,521.4
2018,5,14,15,45,771.5,117.5,4.15,17.85,599.5,605.73,483.1
2018,5,14,16,0,754.0,114.0,4.1,17.2,554.0,554.19,443.63
2018,5,14,16,15,732.0,109.0,4.05,16.75,505.0,498.7,399.6
2018,5,14,16,30,710.0,104.0,4.0,16.3,456.0,444.28,355.1
2018,5,14,16,45,679.0,98.5,3.95,15.9,405.5,386.78,306.83
2018,5,14,17,0,648.0,93.0,3.9,15.5,355.0,331.75,259.31
2018,5,14,17,15,604.5,86.5,3.8,14.95,304.0,274.57,209.43
2018,5,14,17,30,561.0,80.0,3.7,14.4,253.0,221.77,162.73
2018,5,14,17,45,493.0,72.5,3.6,13.85,204.0,167.74,116.41
2018,5,14,18,0,425.0,65.0,3.5,13.3,155.0,121.38,78.33
2018,5,14,18,15,290.5,53.0,3.35,12.9,107.0,71.93,43.32
2018,5,14,18,30,156.0,41.0,3.2,12.5,59.0,39.89,23.92
2018,5,14,18,45,84.0,24.5,3.05,12.05,33.5,20.5,5.77
2018,5,14,19,0,12.0,8.0,2.9,11.6,8.0,7.86,0.0
2018,5,14,19,15,6.0,4.0,2.9,11.45,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.5,10.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,10.4,1.0,0.98,0.0
2018,5,15,5,15,0.0,3.5,1.7,10.8,3.5,3.37,0.0
2018,5,15,5,30,0.0,6.0,1.9,11.2,6.0,5.78,0.0
2018,5,15,5,45,0.0,10.5,2.1,11.6,10.5,10.12,2.84
2018,5,15,6,0,0.0,15.0,2.3,12.0,15.0,14.46,6.71
2018,5,15,6,15,0.0,19.5,2.25,12.4,19.5,18.81,10.55
2018,5,15,6,30,0.0,24.0,2.2,12.8,24.0,23.15,14.32
2018,5,15,6,45,0.0,43.5,2.2,13.2,43.5,42.01,30.46
2018,5,15,7,0,0.0,63.0,2.2,13.6,63.0,60.89,46.39
2018,5,15,7,15,0.0,77.0,2.15,14.0,77.0,74.46,57.59
2018,5,15,7,30,0.0,91.0,2.1,14.4,91.0,88.01,68.62
2018,5,15,7,45,0.0,113.0,2.05,14.8,113.0,109.34,85.91
2018,5,15,8,0,0.0,135.0,2.0,15.2,135.0,130.74,102.99
2018,5,15,8,15,3.0,160.5,2.0,15.65,162.5,157.43,124.13
2018,5,15,8,30,6.0,186.0,2.0,16.1,190.0,184.49,145.25
2018,5,15,8,45,8.0,203.0,2.0,16.5,208.5,202.88,159.23
2018,5,15,9,0,10.0,220.0,2.0,16.9,227.0,221.48,173.25
2018,5,15,9,15,11.0,227.0,2.05,17.3,235.0,229.64,179.02
2018,5,15,9,30,12.0,234.0,2.1,17.7,243.0,237.86,184.84
2018,5,15,9,45,18.5,267.5,2.2,18.1,282.5,276.93,214.64
2018,5,15,10,0,25.0,301.0,2.3,18.5,322.0,321.15,247.83
2018,5,15,10,15,44.5,347.0,2.4,18.85,386.0,386.37,296.78
2018,5,15,10,30,64.0,393.0,2.5,19.2,450.0,452.76,345.58
2018,5,15,10,45,95.5,396.5,2.6,19.55,483.5,487.97,371.73
2018,5,15,11,0,127.0,400.0,2.7,19.9,517.0,530.5,403.04
2018,5,15,11,15,323.0,354.0,2.85,20.1,656.0,684.06,519.55
2018,5,15,11,30,519.0,308.0,3.0,20.3,795.0,841.54,633.83
2018,5,15,11,45,704.0,221.5,3.1,20.5,886.0,942.81,705.29
2018,5,15,12,0,889.0,135.0,3.2,20.7,977.0,1031.7,763.76
2018,5,15,12,15,888.5,135.0,3.3,20.75,974.5,1030.45,762.83
2018,5,15,12,30,888.0,135.0,3.4,20.8,972.0,1025.9,760.63
2018,5,15,12,45,885.5,134.5,3.55,20.85,961.5,1015.58,755.07
2018,5,15,13,0,883.0,134.0,3.7,20.9,951.0,1002.05,747.43
2018,5,15,13,15,879.5,133.0,3.75,20.8,933.5,983.9,736.46
2018,5,15,13,30,876.0,132.0,3.8,20.7,916.0,962.73,723.5
2018,5,15,13,45,870.0,130.5,3.9,20.55,891.5,935.82,707.05
2018,5,15,14,0,864.0,129.0,4.0,20.4,867.0,906.22,688.65
2018,5,15,14,15,856.0,127.5,4.05,20.1,836.0,872.37,667.27
2018,5,15,14,30,848.0,126.0,4.1,19.8,805.0,836.28,644.12
2018,5,15,14,45,838.0,123.0,4.15,19.5,768.0,797.63,618.89
2018,5,15,15,0,828.0,120.0,4.2,19.2,731.0,754.3,589.94
2018,5,15,15,15,814.0,117.5,4.2,19.2,689.0,707.13,556.98
2018,5,15,15,30,800.0,115.0,4.2,19.2,647.0,659.05,521.61
2018,5,15,15,45,782.0,111.5,4.25,18.25,601.0,606.8,483.62
2018,5,15,16,0,764.0,108.0,4.3,17.3,555.0,554.53,444.42
2018,5,15,16,15,741.5,104.0,4.25,16.8,506.5,499.64,400.78
2018,5,15,16,30,719.0,100.0,4.2,16.3,458.0,445.22,356.22
2018,5,15,16,45,688.5,94.5,4.15,15.8,407.5,387.52,307.79
2018,5,15,17,0,658.0,89.0,4.1,15.3,357.0,332.2,260.0
2018,5,15,17,15,617.5,82.5,4.0,14.85,306.5,275.43,210.15
2018,5,15,17,30,577.0,76.0,3.9,14.4,256.0,222.69,163.18
2018,5,15,17,45,519.5,68.5,3.8,14.0,208.0,169.83,117.17
2018,5,15,18,0,462.0,61.0,3.7,13.6,160.0,123.39,78.37
2018,5,15,18,15,350.5,51.0,3.5,13.3,114.5,75.79,44.05
2018,5,15,18,30,239.0,41.0,3.3,13.0,69.0,41.35,23.35
2018,5,15,18,45,136.5,25.5,3.15,12.75,40.0,19.95,6.42
2018,5,15,19,0,34.0,10.0,3.0,12.5,11.0,9.83,0.0
2018,5,15,19,15,17.0,5.0,2.8,12.3,5.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,16,4,45,6.0,2.0,1.6,9.9,2.0,0.0,0.0
2018,5,16,5,0,12.0,4.0,1.6,10.1,4.0,3.93,0.0
2018,5,16,5,15,30.5,17.0,1.9,10.7,19.5,15.24,0.0
2018,5,16,5,30,49.0,30.0,2.2,11.3,35.0,26.46,15.8
2018,5,16,5,45,194.5,45.0,2.45,11.85,79.5,49.75,29.79
2018,5,16,6,0,340.0,60.0,2.7,12.4,124.0,92.92,58.38
2018,5,16,6,15,254.5,80.0,2.7,12.8,136.0,118.51,84.23
2018,5,16,6,30,169.0,100.0,2.7,13.2,148.0,133.74,101.88
2018,5,16,6,45,280.0,110.5,2.7,13.6,209.0,186.04,143.74
2018,5,16,7,0,391.0,121.0,2.7,14.0,270.0,251.44,197.39
2018,5,16,7,15,250.5,152.5,2.7,14.4,253.0,248.3,198.44
2018,5,16,7,30,110.0,184.0,2.7,14.8,236.0,229.36,184.2
2018,5,16,7,45,131.5,213.5,2.7,15.2,282.5,275.62,221.27
2018,5,16,8,0,153.0,243.0,2.7,15.6,329.0,324.11,259.28
2018,5,16,8,15,198.0,238.0,2.7,15.95,359.5,354.72,283.48
2018,5,16,8,30,243.0,233.0,2.7,16.3,390.0,391.88,312.7
2018,5,16,8,45,218.0,280.0,2.7,16.7,428.0,430.24,340.34
2018,5,16,9,0,193.0,327.0,2.7,17.1,466.0,469.01,367.52
2018,5,16,9,15,164.0,340.0,2.75,17.4,462.5,468.26,365.2
2018,5,16,9,30,135.0,353.0,2.8,17.7,459.0,464.83,360.97
2018,5,16,9,45,182.0,335.5,2.85,18.0,485.0,492.33,382.48
2018,5,16,10,0,229.0,318.0,2.9,18.3,511.0,527.12,409.07
2018,5,16,10,15,398.0,296.5,3.0,18.45,644.5,670.99,518.11
2018,5,16,10,30,567.0,275.0,3.1,18.6,778.0,818.04,625.08
2018,5,16,10,45,570.5,288.0,3.15,18.8,803.5,847.18,643.35
2018,5,16,11,0,574.0,301.0,3.2,19.0,829.0,873.75,660.66
2018,5,16,11,15,712.5,231.0,3.2,19.15,895.0,948.38,713.61
2018,5,16,11,30,851.0,161.0,3.2,19.3,961.0,1017.89,758.9
2018,5,16,11,45,724.0,220.0,3.2,19.4,903.0,961.23,719.86
2018,5,16,12,0,597.0,279.0,3.2,19.5,845.0,896.46,674.5
2018,5,16,12,15,748.0,210.5,3.25,19.55,917.5,976.97,731.4
2018,5,16,12,30,899.0,142.0,3.3,19.6,990.0,1044.05,775.8
2018,5,16,12,45,892.0,144.0,3.35,19.65,978.0,1031.73,767.56
2018,5,16,13,0,885.0,146.0,3.4,19.7,966.0,1016.26,758.01
2018,5,16,13,15,882.5,144.0,3.45,19.65,948.5,998.07,747.0
2018,5,16,13,30,880.0,142.0,3.5,19.6,931.0,976.8,733.95
2018,5,16,13,45,877.0,138.5,3.55,19.6,906.5,950.57,717.4
2018,5,16,14,0,874.0,135.0,3.6,19.6,882.0,921.49,698.86
2018,5,16,14,15,867.5,132.0,3.6,19.45,851.0,887.17,676.71
2018,5,16,14,30,861.0,129.0,3.6,19.3,820.0,850.47,652.77
2018,5,16,14,45,853.0,125.0,3.65,19.15,783.0,812.02,627.64
2018,5,16,15,0,845.0,121.0,3.7,19.0,746.0,768.64,598.66
2018,5,16,15,15,830.5,118.5,3.7,19.0,703.0,720.46,565.3
2018,5,16,15,30,816.0,116.0,3.7,19.0,660.0,671.37,529.58
2018,5,16,15,45,799.5,112.0,3.75,18.45,614.0,618.85,491.03
2018,5,16,16,0,783.0,108.0,3.8,17.9,568.0,566.15,451.11
2018,5,16,16,15,762.0,103.0,3.8,17.5,518.5,510.13,406.98
2018,5,16,16,30,741.0,98.0,3.8,17.1,469.0,454.4,361.71
2018,5,16,16,45,711.5,92.5,3.75,16.7,417.5,395.99,312.89
2018,5,16,17,0,682.0,87.0,3.7,16.3,366.0,339.83,264.56
2018,5,16,17,15,642.0,81.0,3.65,15.85,315.0,282.4,214.38
2018,5,16,17,30,602.0,75.0,3.6,15.4,264.0,228.91,166.9
2018,5,16,17,45,545.5,67.0,3.5,14.95,214.5,174.32,119.5
2018,5,16,18,0,489.0,59.0,3.4,14.5,165.0,126.03,79.14
2018,5,16,18,15,401.0,49.5,3.15,14.0,121.5,79.96,45.34
2018,5,16,18,30,313.0,40.0,2.9,13.5,78.0,44.08,23.87
2018,5,16,18,45,195.5,26.5,2.6,13.0,46.5,20.74,7.73
2018,5,16,19,0,78.0,13.0,2.3,12.5,15.0,12.78,0.0
2018,5,16,19,15,39.0,6.5,2.2,12.25,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,17,4,45,12.5,3.5,1.55,10.45,3.5,0.0,0.0
2018,5,17,5,0,25.0,7.0,1.7,10.7,7.0,6.88,0.0
2018,5,17,5,15,105.5,19.5,1.95,11.2,28.5,15.4,0.0
2018,5,17,5,30,186.0,32.0,2.2,11.7,50.0,25.17,14.93
2018,5,17,5,45,253.0,42.0,2.45,12.15,81.5,50.76,28.66
2018,5,17,6,0,320.0,52.0,2.7,12.6,113.0,83.76,51.5
2018,5,17,6,15,186.0,48.0,2.75,13.1,86.0,76.82,51.97
2018,5,17,6,30,52.0,44.0,2.8,13.6,59.0,54.56,39.21
2018,5,17,6,45,26.0,64.0,2.8,14.05,71.5,69.43,52.93
2018,5,17,7,0,0.0,84.0,2.8,14.5,84.0,81.14,63.27
2018,5,17,7,15,0.5,108.0,2.8,14.95,108.0,104.52,82.47
2018,5,17,7,30,1.0,132.0,2.8,15.4,132.0,128.04,101.47
2018,5,17,7,45,9.0,162.0,2.75,15.85,167.0,161.29,128.14
2018,5,17,8,0,17.0,192.0,2.7,16.3,202.0,195.49,155.16
2018,5,17,8,15,34.0,225.5,2.7,16.65,247.0,241.39,191.32
2018,5,17,8,30,51.0,259.0,2.7,17.0,292.0,287.62,227.15
2018,5,17,8,45,140.5,282.0,2.7,17.4,381.5,378.57,298.68
2018,5,17,9,0,230.0,305.0,2.7,17.8,471.0,477.85,374.58
2018,5,17,9,15,365.0,282.0,2.7,18.15,562.0,569.59,444.83
2018,5,17,9,30,500.0,259.0,2.7,18.5,653.0,675.27,523.31
2018,5,17,9,45,676.0,194.5,2.75,18.85,750.5,778.98,599.92
2018,5,17,10,0,852.0,130.0,2.8,19.2,848.0,883.52,670.42
2018,5,17,10,15,867.5,126.5,2.85,19.5,877.5,917.78,691.59
2018,5,17,10,30,883.0,123.0,2.9,19.8,907.0,949.91,711.82
2018,5,17,10,45,887.0,124.5,3.0,20.1,926.5,973.84,726.89
2018,5,17,11,0,891.0,126.0,3.1,20.4,946.0,994.79,740.05
2018,5,17,11,15,893.5,126.5,3.15,20.6,958.0,1010.17,749.47
2018,5,17,11,30,896.0,127.0,3.2,20.8,970.0,1022.34,756.88
2018,5,17,11,45,897.0,126.5,3.3,21.0,974.5,1028.74,761.02
2018,5,17,12,0,898.0,126.0,3.4,21.2,979.0,1031.83,763.12
2018,5,17,12,15,898.5,125.5,3.55,21.25,976.5,1031.08,763.64
2018,5,17,12,30,899.0,125.0,3.7,21.3,974.0,1027.0,762.04
2018,5,17,12,45,899.0,122.5,3.8,21.35,964.0,1017.05,756.27
2018,5,17,13,0,899.0,120.0,3.9,21.4,954.0,1003.81,748.4
2018,5,17,13,15,895.5,119.0,4.0,21.3,936.5,985.46,737.57
2018,5,17,13,30,892.0,118.0,4.1,21.2,919.0,964.04,724.68
2018,5,17,13,45,886.5,116.5,4.2,21.05,894.5,937.29,708.25
2018,5,17,14,0,881.0,115.0,4.3,20.9,870.0,907.79,689.83
2018,5,17,14,15,874.0,113.0,4.4,20.65,839.0,873.88,668.45
2018,5,17,14,30,867.0,111.0,4.5,20.4,808.0,837.63,645.48
2018,5,17,14,45,857.0,109.0,4.55,20.15,771.5,796.82,618.61
2018,5,17,15,0,847.0,107.0,4.6,19.9,735.0,754.27,590.13
2018,5,17,15,15,834.0,105.0,4.6,19.9,693.5,708.03,557.75
2018,5,17,15,30,821.0,103.0,4.6,19.9,652.0,662.01,524.42
2018,5,17,15,45,804.5,100.0,4.6,19.15,606.5,610.39,486.34
2018,5,17,16,0,788.0,97.0,4.6,18.4,561.0,558.56,446.89
2018,5,17,16,15,766.5,93.0,4.55,17.95,512.0,503.13,402.76
2018,5,17,16,30,745.0,89.0,4.5,17.5,463.0,448.53,357.97
2018,5,17,16,45,715.0,85.5,4.45,17.05,413.0,391.92,310.3
2018,5,17,17,0,685.0,82.0,4.4,16.6,363.0,336.76,262.54
2018,5,17,17,15,644.0,77.0,4.3,16.05,312.5,279.87,212.66
2018,5,17,17,30,603.0,72.0,4.2,15.5,262.0,227.01,165.61
2018,5,17,17,45,510.0,68.0,4.05,15.0,208.5,168.81,116.49
2018,5,17,18,0,417.0,64.0,3.9,14.5,155.0,121.01,78.17
2018,5,17,18,15,278.5,52.5,3.8,14.15,106.5,71.78,43.35
2018,5,17,18,30,140.0,41.0,3.7,13.8,58.0,40.35,24.36
2018,5,17,18,45,82.0,25.5,3.6,13.45,34.5,21.34,8.8
2018,5,17,19,0,24.0,10.0,3.5,13.1,11.0,9.83,0.0
2018,5,17,19,15,12.0,5.0,3.45,12.95,5.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,18,4,45,2.0,1.0,2.7,11.55,1.0,0.0,0.0
2018,5,18,5,0,4.0,2.0,2.7,11.6,2.0,1.97,0.0
2018,5,18,5,15,35.5,8.5,2.85,11.85,12.0,7.4,0.0
2018,5,18,5,30,67.0,15.0,3.0,12.1,22.0,11.43,3.77
2018,5,18,5,45,45.5,13.5,3.1,12.35,19.5,15.04,5.48
2018,5,18,6,0,24.0,12.0,3.2,12.6,17.0,14.08,5.32
2018,5,18,6,15,12.0,15.0,3.2,12.95,17.5,16.7,8.19
2018,5,18,6,30,0.0,18.0,3.2,13.3,18.0,17.36,9.3
2018,5,18,6,45,0.0,35.5,3.25,13.65,35.5,34.27,23.77
2018,5,18,7,0,0.0,53.0,3.3,14.0,53.0,51.2,38.08
2018,5,18,7,15,0.0,65.0,3.25,14.3,65.0,62.83,47.72
2018,5,18,7,30,0.0,77.0,3.2,14.6,77.0,74.46,57.24
2018,5,18,7,45,0.0,87.0,3.2,14.9,87.0,84.16,65.04
2018,5,18,8,0,0.0,97.0,3.2,15.2,97.0,93.87,72.76
2018,5,18,8,15,0.0,110.5,3.2,15.6,110.5,106.99,83.18
2018,5,18,8,30,0.0,124.0,3.2,16.0,124.0,120.14,93.52
2018,5,18,8,45,1.5,146.0,3.15,16.35,147.0,142.65,111.37
2018,5,18,9,0,3.0,168.0,3.1,16.7,170.0,165.36,129.16
2018,5,18,9,15,4.5,178.0,3.1,17.15,181.5,176.49,137.53
2018,5,18,9,30,6.0,188.0,3.1,17.6,193.0,187.74,145.97
2018,5,18,9,45,10.5,221.0,3.1,18.0,230.0,224.25,174.27
2018,5,18,10,0,15.0,254.0,3.1,18.4,267.0,261.15,202.43
2018,5,18,10,15,26.5,299.0,3.15,18.7,322.5,321.31,248.35
2018,5,18,10,30,38.0,344.0,3.2,19.0,378.0,378.49,291.17
2018,5,18,10,45,107.0,353.0,3.2,19.35,451.0,460.34,354.05
2018,5,18,11,0,176.0,362.0,3.2,19.7,524.0,538.7,412.95
2018,5,18,11,15,253.5,355.0,3.3,19.9,592.0,616.56,471.23
2018,5,18,11,30,331.0,348.0,3.4,20.1,660.0,689.29,524.94
2018,5,18,11,45,397.5,349.5,3.45,20.3,726.0,766.15,579.83
2018,5,18,12,0,464.0,351.0,3.5,20.5,792.0,835.61,628.74
2018,5,18,12,15,535.0,317.5,3.6,20.5,824.5,872.05,656.27
2018,5,18,12,30,606.0,284.0,3.7,20.5,857.0,906.87,682.79
2018,5,18,12,45,624.5,273.5,3.8,20.5,858.5,909.22,685.49
2018,5,18,13,0,643.0,263.0,3.9,20.5,860.0,908.74,686.54
2018,5,18,13,15,607.5,276.0,3.95,20.35,831.5,877.02,664.59
2018,5,18,13,30,572.0,289.0,4.0,20.2,803.0,844.06,641.82
2018,5,18,13,45,548.5,291.0,4.05,20.05,773.0,809.82,618.49
2018,5,18,14,0,525.0,293.0,4.1,19.9,743.0,775.56,594.88
2018,5,18,14,15,494.5,298.5,4.1,19.65,710.5,738.21,568.6
2018,5,18,14,30,464.0,304.0,4.1,19.4,678.0,701.0,542.14
2018,5,18,14,45,594.5,236.0,4.05,19.15,692.0,720.43,561.03
2018,5,18,15,0,725.0,168.0,4.0,18.9,706.0,727.34,570.08
2018,5,18,15,15,685.5,169.5,4.0,18.9,655.0,669.83,527.27
2018,5,18,15,30,646.0,171.0,4.0,18.9,604.0,613.8,485.16
2018,5,18,15,45,672.5,147.0,4.05,18.15,570.0,575.69,458.35
2018,5,18,16,0,699.0,123.0,4.1,17.4,536.0,533.65,427.29
2018,5,18,16,15,630.0,130.0,4.15,16.9,478.0,468.14,375.39
2018,5,18,16,30,561.0,137.0,4.2,16.4,420.0,408.28,326.99
2018,5,18,16,45,542.0,125.0,4.2,15.9,374.5,357.31,284.69
2018,5,18,17,0,523.0,113.0,4.2,15.4,329.0,307.73,242.32
2018,5,18,17,15,543.5,97.0,4.15,14.9,294.5,268.36,206.38
2018,5,18,17,30,564.0,81.0,4.1,14.4,260.0,226.36,167.04
2018,5,18,17,45,503.0,72.5,4.05,13.9,211.0,172.43,120.37
2018,5,18,18,0,442.0,64.0,4.0,13.4,162.0,125.31,81.06
2018,5,18,18,15,321.0,53.5,3.9,13.1,115.0,77.01,46.16
2018,5,18,18,30,200.0,43.0,3.8,12.8,68.0,43.0,25.24
2018,5,18,18,45,121.5,28.5,3.7,12.5,41.5,22.28,10.11
2018,5,18,19,0,43.0,14.0,3.6,12.2,15.0,13.76,0.0
2018,5,18,19,15,21.5,7.0,3.6,12.1,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,19,4,45,3.0,1.0,4.0,11.35,1.0,0.0,0.0
2018,5,19,5,0,6.0,2.0,4.0,11.4,2.0,1.97,0.0
2018,5,19,5,15,23.0,7.0,4.05,11.5,9.0,6.12,0.0
2018,5,19,5,30,40.0,12.0,4.1,11.6,16.0,10.57,3.13
2018,5,19,5,45,20.0,11.0,4.15,11.75,13.0,11.85,3.66
2018,5,19,6,0,0.0,10.0,4.2,11.9,10.0,9.64,2.6
2018,5,19,6,15,0.0,14.0,4.2,12.05,14.0,13.5,5.99
2018,5,19,6,30,0.0,18.0,4.2,12.2,18.0,17.36,9.35
2018,5,19,6,45,1.0,41.0,4.25,12.4,41.5,39.88,28.68
2018,5,19,7,0,2.0,64.0,4.3,12.6,65.0,62.54,47.92
2018,5,19,7,15,3.0,96.0,4.3,13.0,97.5,93.96,74.25
2018,5,19,7,30,4.0,128.0,4.3,13.4,130.0,125.52,100.26
2018,5,19,7,45,4.0,140.0,4.35,13.8,142.0,137.47,109.66
2018,5,19,8,0,4.0,152.0,4.4,14.2,154.0,149.42,118.97
2018,5,19,8,15,7.0,173.0,4.4,14.55,177.0,171.96,136.9
2018,5,19,8,30,10.0,194.0,4.4,14.9,200.0,194.84,154.89
2018,5,19,8,45,15.0,216.0,4.45,15.2,226.0,220.41,174.97
2018,5,19,9,0,20.0,238.0,4.5,15.5,252.0,246.44,195.23
2018,5,19,9,15,36.5,281.0,4.5,15.85,309.0,306.03,241.95
2018,5,19,9,30,53.0,324.0,4.5,16.2,366.0,364.32,286.8
2018,5,19,9,45,75.5,350.5,4.55,16.5,413.0,412.33,323.53
2018,5,19,10,0,98.0,377.0,4.6,16.8,460.0,461.69,360.85
2018,5,19,10,15,160.5,392.5,4.65,17.05,533.0,542.66,422.93
2018,5,19,10,30,223.0,408.0,4.7,17.3,606.0,621.2,482.05
2018,5,19,10,45,240.5,419.0,4.75,17.5,637.0,660.27,510.1
2018,5,19,11,0,258.0,430.0,4.8,17.7,668.0,693.5,533.97
2018,5,19,11,15,290.5,419.0,4.8,17.8,690.5,718.45,552.66
2018,5,19,11,30,323.0,408.0,4.8,17.9,713.0,742.93,570.98
2018,5,19,11,45,393.5,385.5,4.85,18.0,759.0,798.48,612.84
2018,5,19,12,0,464.0,363.0,4.9,18.1,805.0,847.69,649.78
2018,5,19,12,15,610.0,291.5,4.95,18.05,870.5,921.29,706.93
2018,5,19,12,30,756.0,220.0,5.0,18.0,936.0,991.24,757.8
2018,5,19,12,45,808.0,191.5,5.05,17.95,949.5,1003.13,766.39
2018,5,19,13,0,860.0,163.0,5.1,17.9,963.0,1015.1,775.54
2018,5,19,13,15,863.5,158.0,5.1,17.8,948.5,999.75,765.62
2018,5,19,13,30,867.0,153.0,5.1,17.7,934.0,981.16,753.68
2018,5,19,13,45,859.5,152.0,5.15,17.55,908.5,953.36,735.81
2018,5,19,14,0,852.0,151.0,5.2,17.4,883.0,922.97,716.07
2018,5,19,14,15,828.5,155.5,5.2,17.2,846.0,881.93,688.37
2018,5,19,14,30,805.0,160.0,5.2,17.0,809.0,839.6,659.55
2018,5,19,14,45,782.0,161.0,5.2,16.85,768.0,793.21,627.32
2018,5,19,15,0,759.0,162.0,5.2,16.7,727.0,747.4,595.17
2018,5,19,15,15,632.5,193.5,5.2,16.7,646.0,656.19,524.53
2018,5,19,15,30,506.0,225.0,5.2,16.7,565.0,571.79,458.06
2018,5,19,15,45,449.0,222.5,5.15,16.15,508.5,508.86,409.56
2018,5,19,16,0,392.0,220.0,5.1,15.6,452.0,450.2,363.46
2018,5,19,16,15,414.5,195.0,5.05,15.2,421.5,416.58,337.13
2018,5,19,16,30,437.0,170.0,5.0,14.8,391.0,380.09,307.43
2018,5,19,16,45,415.0,154.5,4.95,14.45,346.5,330.93,266.4
2018,5,19,17,0,393.0,139.0,4.9,14.1,302.0,283.68,226.12
2018,5,19,17,15,380.5,121.0,4.8,13.65,261.5,239.12,187.24
2018,5,19,17,30,368.0,103.0,4.7,13.2,221.0,195.78,148.74
2018,5,19,17,45,284.5,78.5,4.6,12.75,160.0,133.01,96.54
2018,5,19,18,0,201.0,54.0,4.5,12.3,99.0,79.96,53.78
2018,5,19,18,15,156.0,44.5,4.4,12.0,74.0,55.29,34.82
2018,5,19,18,30,111.0,35.0,4.3,11.7,49.0,34.83,20.62
2018,5,19,18,45,56.0,19.5,4.15,11.4,26.5,16.55,6.5
2018,5,19,19,0,1.0,4.0,4.0,11.1,4.0,3.93,0.0
2018,5,19,19,15,0.5,2.0,4.0,11.05,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,3.65,11.05,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,3.7,11.1,2.0,1.97,0.0
2018,5,20,5,15,6.5,7.0,3.7,11.2,7.5,6.8,0.0
2018,5,20,5,30,13.0,12.0,3.7,11.3,13.0,11.46,3.94
2018,5,20,5,45,6.5,12.0,3.75,11.4,12.5,12.06,4.31
2018,5,20,6,0,0.0,12.0,3.8,11.5,12.0,11.57,4.27
2018,5,20,6,15,0.0,19.5,3.85,11.7,19.5,18.81,10.59
2018,5,20,6,30,0.0,27.0,3.9,11.9,27.0,26.05,16.87
2018,5,20,6,45,0.0,45.0,3.9,12.05,45.0,43.46,31.82
2018,5,20,7,0,0.0,63.0,3.9,12.2,63.0,60.89,46.62
2018,5,20,7,15,0.5,101.5,3.9,12.4,101.5,98.26,78.05
2018,5,20,7,30,1.0,140.0,3.9,12.6,140.0,135.74,109.03
2018,5,20,7,45,1.5,143.5,3.9,12.8,144.0,139.59,111.73
2018,5,20,8,0,2.0,147.0,3.9,13.0,148.0,143.46,114.48
2018,5,20,8,15,6.5,161.0,3.9,13.0,165.0,159.97,127.78
2018,5,20,8,30,11.0,175.0,3.9,13.0,182.0,176.94,141.37
2018,5,20,8,45,22.5,224.5,3.85,13.05,240.5,233.92,187.29
2018,5,20,9,0,34.0,274.0,3.8,13.1,299.0,295.27,235.82
2018,5,20,9,15,46.5,306.5,3.85,13.2,342.5,339.23,270.06
2018,5,20,9,30,59.0,339.0,3.9,13.3,386.0,384.21,304.73
2018,5,20,9,45,48.5,334.5,3.9,13.35,374.0,373.26,295.28
2018,5,20,10,0,38.0,330.0,3.9,13.4,362.0,361.43,285.34
2018,5,20,10,15,34.5,338.0,3.95,13.65,368.0,367.79,289.56
2018,5,20,10,30,31.0,346.0,4.0,13.9,374.0,373.84,293.5
2018,5,20,10,45,50.0,385.5,4.05,14.15,431.5,433.03,338.87
2018,5,20,11,0,69.0,425.0,4.1,14.4,489.0,492.96,383.93
2018,5,20,11,15,123.0,422.0,4.15,14.85,537.5,550.7,428.23
2018,5,20,11,30,177.0,419.0,4.2,15.3,586.0,602.89,467.9
2018,5,20,11,45,275.0,406.0,4.25,15.7,667.0,695.25,537.85
2018,5,20,12,0,373.0,393.0,4.3,16.1,748.0,781.05,601.47
2018,5,20,12,15,362.5,407.0,4.35,16.4,751.5,784.59,602.45
2018,5,20,12,30,352.0,421.0,4.4,16.7,755.0,786.63,602.92
2018,5,20,12,45,432.5,394.5,4.45,17.0,800.5,841.08,643.79
2018,5,20,13,0,513.0,368.0,4.5,17.3,846.0,887.19,678.15
2018,5,20,13,15,520.0,354.5,4.55,17.2,831.0,871.5,668.22
2018,5,20,13,30,527.0,341.0,4.6,17.1,816.0,853.6,657.1
2018,5,20,13,45,511.5,333.0,4.65,17.0,784.0,818.33,632.91
2018,5,20,14,0,496.0,325.0,4.7,16.9,752.0,781.99,607.78
2018,5,20,14,15,572.5,277.0,4.7,16.45,752.5,784.17,613.76
2018,5,20,14,30,649.0,229.0,4.7,16.0,753.0,781.5,615.79
2018,5,20,14,45,614.5,230.0,4.75,15.55,708.0,730.88,579.54
2018,5,20,15,0,580.0,231.0,4.8,15.1,663.0,679.45,542.25
2018,5,20,15,15,533.0,231.0,4.8,15.1,610.5,620.74,497.46
2018,5,20,15,30,486.0,231.0,4.8,15.1,558.0,564.51,453.91
2018,5,20,15,45,454.5,220.5,4.7,14.25,509.5,510.63,413.02
2018,5,20,16,0,423.0,210.0,4.6,13.4,461.0,458.71,372.78
2018,5,20,16,15,238.5,195.5,4.5,13.1,334.5,321.38,261.63
2018,5,20,16,30,54.0,181.0,4.4,12.8,208.0,201.99,163.51
2018,5,20,16,45,78.0,164.0,4.35,12.55,199.0,192.39,156.02
2018,5,20,17,0,102.0,147.0,4.3,12.3,190.0,180.98,146.26
2018,5,20,17,15,149.0,134.0,4.2,12.2,187.0,176.91,141.38
2018,5,20,17,30,196.0,121.0,4.1,12.1,184.0,167.57,130.97
2018,5,20,17,45,156.5,100.5,4.0,11.95,145.0,127.8,97.41
2018,5,20,18,0,117.0,80.0,3.9,11.8,106.0,92.72,68.41
2018,5,20,18,15,93.0,61.5,3.8,11.75,79.0,65.58,46.13
2018,5,20,18,30,69.0,43.0,3.7,11.7,52.0,41.47,27.12
2018,5,20,18,45,38.5,27.5,3.6,11.65,32.0,24.28,12.63
2018,5,20,19,0,8.0,12.0,3.5,11.6,12.0,11.8,0.0
2018,5,20,19,15,4.0,6.0,3.45,11.55,6.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,4,45,7.5,4.0,1.7,11.05,4.0,0.0,0.0
2018,5,21,5,0,15.0,8.0,1.7,11.1,8.0,7.86,0.0
2018,5,21,5,15,82.5,25.5,1.7,11.3,33.0,21.18,0.0
2018,5,21,5,30,150.0,43.0,1.7,11.5,58.0,36.56,25.08
2018,5,21,5,45,239.0,58.0,1.75,11.75,98.0,65.36,41.14
2018,5,21,6,0,328.0,73.0,1.8,12.0,138.0,105.31,69.39
2018,5,21,6,15,395.5,84.0,1.75,12.35,185.0,147.87,103.13
2018,5,21,6,30,463.0,95.0,1.7,12.7,232.0,197.96,145.01
2018,5,21,6,45,513.0,103.0,1.65,13.05,281.5,247.54,187.93
2018,5,21,7,0,563.0,111.0,1.6,13.4,331.0,303.5,235.91
2018,5,21,7,15,601.5,117.0,1.55,13.95,381.5,356.82,281.0
2018,5,21,7,30,640.0,123.0,1.5,14.5,432.0,413.62,327.59
2018,5,21,7,45,669.5,127.5,1.45,15.05,481.5,467.59,370.59
2018,5,21,8,0,699.0,132.0,1.4,15.6,531.0,523.5,413.58
2018,5,21,8,15,721.5,135.0,1.35,16.2,577.5,575.31,451.95
2018,5,21,8,30,744.0,138.0,1.3,16.8,624.0,627.78,489.45
2018,5,21,8,45,762.5,140.5,1.3,17.4,667.5,676.81,523.64
2018,5,21,9,0,781.0,143.0,1.3,18.0,711.0,725.87,556.66
2018,5,21,9,15,799.0,143.0,1.45,18.55,750.5,771.46,586.91
2018,5,21,9,30,817.0,143.0,1.6,19.1,790.0,816.16,616.22
2018,5,21,9,45,834.5,140.5,1.7,19.6,825.0,856.71,642.0
2018,5,21,10,0,852.0,138.0,1.8,20.1,860.0,892.07,664.12
2018,5,21,10,15,859.0,139.0,1.95,20.5,886.5,923.11,684.08
2018,5,21,10,30,866.0,140.0,2.1,20.9,913.0,951.63,702.35
2018,5,21,10,45,870.5,141.5,2.25,21.3,932.5,975.61,717.62
2018,5,21,11,0,875.0,143.0,2.4,21.7,952.0,996.7,731.04
2018,5,21,11,15,877.5,143.5,2.55,22.0,964.0,1011.82,740.91
2018,5,21,11,30,880.0,144.0,2.7,22.3,976.0,1023.82,748.84
2018,5,21,11,45,881.5,144.0,2.85,22.55,981.0,1031.13,753.96
2018,5,21,12,0,883.0,144.0,3.0,22.8,986.0,1035.21,757.09
2018,5,21,12,15,879.5,145.5,3.1,22.85,982.5,1032.53,756.06
2018,5,21,12,30,876.0,147.0,3.2,22.9,979.0,1026.62,753.07
2018,5,21,12,45,870.0,148.5,3.35,22.95,967.5,1015.07,746.85
2018,5,21,13,0,864.0,150.0,3.5,23.0,956.0,1000.45,738.65
2018,5,21,13,15,860.0,148.5,3.6,22.9,938.0,981.8,727.85
2018,5,21,13,30,856.0,147.0,3.7,22.8,920.0,960.22,715.08
2018,5,21,13,45,849.5,145.0,3.8,22.65,895.0,933.01,698.59
2018,5,21,14,0,843.0,143.0,3.9,22.5,870.0,907.24,682.99
2018,5,21,14,15,834.5,140.5,4.0,22.25,838.5,872.4,661.24
2018,5,21,14,30,826.0,138.0,4.1,22.0,807.0,835.42,637.79
2018,5,21,14,45,815.0,135.0,4.15,21.7,770.0,793.99,610.79
2018,5,21,15,0,804.0,132.0,4.2,21.4,733.0,751.01,582.32
2018,5,21,15,15,789.5,129.0,4.2,21.4,691.0,704.18,549.84
2018,5,21,15,30,775.0,126.0,4.2,21.4,649.0,656.54,514.78
2018,5,21,15,45,757.5,121.5,4.25,20.45,603.5,604.95,477.74
2018,5,21,16,0,740.0,117.0,4.3,19.5,558.0,553.19,439.37
2018,5,21,16,15,717.5,112.0,4.3,18.9,509.5,498.47,396.74
2018,5,21,16,30,695.0,107.0,4.3,18.3,461.0,444.78,353.56
2018,5,21,16,45,664.0,101.5,4.3,17.65,411.0,388.22,306.89
2018,5,21,17,0,633.0,96.0,4.3,17.0,361.0,334.11,260.89
2018,5,21,17,15,589.5,90.0,4.3,16.25,311.0,278.21,212.71
2018,5,21,17,30,546.0,84.0,4.3,15.5,261.0,226.66,167.54
2018,5,21,17,45,479.5,75.5,4.25,14.8,211.0,172.46,121.22
2018,5,21,18,0,413.0,67.0,4.2,14.1,161.0,124.93,81.96
2018,5,21,18,15,262.0,46.0,4.15,13.6,100.5,66.1,39.26
2018,5,21,18,30,111.0,25.0,4.1,13.1,40.0,25.07,12.34
2018,5,21,18,45,64.0,15.5,4.1,12.65,23.5,13.27,4.52
2018,5,21,19,0,17.0,6.0,4.1,12.2,7.0,5.9,0.0
2018,5,21,19,15,8.5,3.0,4.1,12.05,3.5,2.95,0.0
2018,5,21,19,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,3.0,11.25,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,3.0,11.3,3.0,2.95,0.0
2018,5,22,5,15,37.5,10.0,3.05,11.5,13.5,8.67,0.0
2018,5,22,5,30,68.0,17.0,3.1,11.7,24.0,15.23,7.21
2018,5,22,5,45,64.0,16.5,3.2,11.85,26.0,18.08,7.41
2018,5,22,6,0,60.0,16.0,3.3,12.0,28.0,21.61,10.23
2018,5,22,6,15,30.0,16.5,3.25,12.25,22.5,21.07,11.24
2018,5,22,6,30,0.0,17.0,3.2,12.5,17.0,16.4,8.51
2018,5,22,6,45,0.0,30.0,3.2,12.75,30.0,28.96,19.3
2018,5,22,7,0,0.0,43.0,3.2,13.0,43.0,41.53,29.97
2018,5,22,7,15,0.0,52.0,3.2,13.25,52.0,50.24,37.24
2018,5,22,7,30,0.0,61.0,3.2,13.5,61.0,58.96,44.42
2018,5,22,7,45,0.0,68.0,3.2,13.8,68.0,65.75,49.9
2018,5,22,8,0,0.0,75.0,3.2,14.1,75.0,72.54,55.32
2018,5,22,8,15,0.0,96.0,3.25,14.55,96.0,92.92,71.91
2018,5,22,8,30,0.0,117.0,3.3,15.0,117.0,113.33,88.29
2018,5,22,8,45,3.0,149.0,3.35,15.5,151.0,146.6,114.97
2018,5,22,9,0,6.0,181.0,3.4,16.0,185.0,180.24,141.52
2018,5,22,9,15,4.5,172.0,3.45,16.35,175.0,170.59,133.24
2018,5,22,9,30,3.0,163.0,3.5,16.7,165.0,160.8,124.98
2018,5,22,9,45,5.0,175.0,3.6,17.1,179.0,174.4,135.5
2018,5,22,10,0,7.0,187.0,3.7,17.5,193.0,188.15,146.03
2018,5,22,10,15,9.5,212.5,3.75,17.75,221.0,215.73,167.44
2018,5,22,10,30,12.0,238.0,3.8,18.0,249.0,243.49,188.77
2018,5,22,10,45,13.5,255.5,3.9,18.25,268.0,262.53,203.18
2018,5,22,11,0,15.0,273.0,4.0,18.5,287.0,281.62,217.57
2018,5,22,11,15,15.0,273.0,4.05,18.6,287.0,281.92,217.57
2018,5,22,11,30,15.0,273.0,4.1,18.7,287.0,282.14,217.6
2018,5,22,11,45,16.5,282.5,4.15,18.8,298.0,293.2,226.0
2018,5,22,12,0,18.0,292.0,4.2,18.9,309.0,304.2,234.36
2018,5,22,12,15,24.5,314.5,4.25,18.8,337.5,338.72,261.0
2018,5,22,12,30,31.0,337.0,4.3,18.7,366.0,367.82,283.38
2018,5,22,12,45,54.5,345.0,4.35,18.65,396.0,398.77,307.91
2018,5,22,13,0,78.0,353.0,4.4,18.6,426.0,428.98,331.77
2018,5,22,13,15,127.0,356.5,4.4,18.45,472.5,484.18,375.25
2018,5,22,13,30,176.0,360.0,4.4,18.3,519.0,530.98,412.04
2018,5,22,13,45,122.0,353.5,4.4,18.2,462.5,470.1,364.99
2018,5,22,14,0,68.0,347.0,4.4,18.1,406.0,406.15,315.46
2018,5,22,14,15,77.5,333.5,4.4,17.9,398.5,398.36,310.78
2018,5,22,14,30,87.0,320.0,4.4,17.7,391.0,389.78,305.28
2018,5,22,14,45,86.5,305.0,4.4,17.5,372.5,370.84,291.44
2018,5,22,15,0,86.0,290.0,4.4,17.3,354.0,351.72,277.41
2018,5,22,15,15,285.0,230.0,4.4,17.3,426.0,437.78,350.03
2018,5,22,15,30,484.0,170.0,4.4,17.3,498.0,502.77,404.07
2018,5,22,15,45,328.0,197.0,4.35,16.8,412.5,408.04,327.9
2018,5,22,16,0,172.0,224.0,4.3,16.3,327.0,321.7,257.97
2018,5,22,16,15,159.5,214.5,4.25,15.95,303.5,296.26,238.04
2018,5,22,16,30,147.0,205.0,4.2,15.6,280.0,271.76,218.46
2018,5,22,16,45,203.0,177.0,4.15,15.25,269.0,260.02,208.87
2018,5,22,17,0,259.0,149.0,4.1,14.9,258.0,242.97,193.69
2018,5,22,17,15,267.5,132.0,4.0,14.45,231.5,213.89,168.17
2018,5,22,17,30,276.0,115.0,3.9,14.0,205.0,183.75,141.09
2018,5,22,17,45,259.5,97.0,3.8,13.55,170.0,146.41,108.51
2018,5,22,18,0,243.0,79.0,3.7,13.1,135.0,110.99,78.0
2018,5,22,18,15,194.5,62.5,3.6,12.75,100.5,75.8,50.33
2018,5,22,18,30,146.0,46.0,3.5,12.4,66.0,46.24,29.0
2018,5,22,18,45,87.5,30.5,3.35,12.1,41.0,25.33,14.15
2018,5,22,19,0,29.0,15.0,3.2,11.8,16.0,14.74,0.0
2018,5,22,19,15,14.5,7.5,3.2,11.7,8.0,7.37,0.0
2018,5,22,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.05,11.35,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.1,11.4,2.0,1.97,0.0
2018,5,23,5,15,0.0,5.0,2.2,11.55,5.0,4.82,0.0
2018,5,23,5,30,0.0,8.0,2.3,11.7,8.0,7.71,0.59
2018,5,23,5,45,0.0,13.0,2.4,11.9,13.0,12.53,4.95
2018,5,23,6,0,0.0,18.0,2.5,12.1,18.0,17.36,9.24
2018,5,23,6,15,0.0,20.5,2.55,12.3,20.5,19.77,11.41
2018,5,23,6,30,0.0,23.0,2.6,12.5,23.0,22.19,13.51
2018,5,23,6,45,0.0,36.0,2.65,12.75,36.0,34.75,24.28
2018,5,23,7,0,0.0,49.0,2.7,13.0,49.0,47.33,34.93
2018,5,23,7,15,0.0,62.0,2.75,13.3,62.0,59.92,45.43
2018,5,23,7,30,0.0,75.0,2.8,13.6,75.0,72.52,55.81
2018,5,23,7,45,0.0,82.0,2.85,13.9,82.0,79.32,61.21
2018,5,23,8,0,0.0,89.0,2.9,14.2,89.0,86.12,66.57
2018,5,23,8,15,0.5,114.5,3.0,14.6,115.0,111.16,86.91
2018,5,23,8,30,1.0,140.0,3.1,15.0,141.0,136.34,107.05
2018,5,23,8,45,1.0,136.5,3.2,15.4,137.5,133.03,103.89
2018,5,23,9,0,1.0,133.0,3.3,15.8,134.0,129.71,100.81
2018,5,23,9,15,1.0,137.5,3.4,16.25,138.5,134.18,104.03
2018,5,23,9,30,1.0,142.0,3.5,16.7,143.0,138.65,107.24
2018,5,23,9,45,1.0,138.0,3.65,17.15,139.0,134.83,103.82
2018,5,23,10,0,1.0,134.0,3.8,17.6,135.0,131.01,100.44
2018,5,23,10,15,4.0,160.0,3.85,17.85,163.5,159.23,122.78
2018,5,23,10,30,7.0,186.0,3.9,18.1,192.0,187.67,145.03
2018,5,23,10,45,9.0,207.5,4.0,18.4,215.5,210.91,162.98
2018,5,23,11,0,11.0,229.0,4.1,18.7,239.0,234.26,180.88
