Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,12,4,45,70.5,8.0,1.55,13.25,10.5,0.0,0.0
2018,6,12,5,0,141.0,16.0,1.7,13.6,21.0,15.73,0.0
2018,6,12,5,15,273.0,26.0,1.85,14.25,53.5,20.58,8.92
2018,6,12,5,30,405.0,36.0,2.0,14.9,86.0,34.85,18.32
2018,6,12,5,45,488.5,42.0,2.15,15.5,129.5,70.02,35.29
2018,6,12,6,0,572.0,48.0,2.3,16.1,173.0,114.6,65.64
2018,6,12,6,15,626.0,53.0,2.2,16.9,222.0,163.51,105.16
2018,6,12,6,30,680.0,58.0,2.1,17.7,271.0,216.84,150.71
2018,6,12,6,45,718.0,62.0,2.05,18.5,322.0,270.25,197.55
2018,6,12,7,0,756.0,66.0,2.0,19.3,373.0,327.38,246.83
2018,6,12,7,15,783.0,69.0,2.0,20.35,424.0,382.58,293.37
2018,6,12,7,30,810.0,72.0,2.0,21.4,475.0,439.79,339.8
2018,6,12,7,45,830.0,74.5,2.0,22.5,524.0,495.04,382.95
2018,6,12,8,0,850.0,77.0,2.0,23.6,573.0,550.43,424.47
2018,6,12,8,15,865.0,79.0,2.1,24.4,619.5,602.77,463.13
2018,6,12,8,30,880.0,81.0,2.2,25.2,666.0,654.82,500.34
2018,6,12,8,45,892.0,83.0,2.3,26.05,709.0,704.23,533.22
2018,6,12,9,0,904.0,85.0,2.4,26.9,752.0,752.58,563.85
2018,6,12,9,15,913.5,86.5,2.5,27.5,790.5,797.18,591.97
2018,6,12,9,30,923.0,88.0,2.6,28.1,829.0,840.04,618.56
2018,6,12,9,45,930.0,89.5,2.7,28.65,862.0,878.84,642.28
2018,6,12,10,0,937.0,91.0,2.8,29.2,895.0,915.31,664.26
2018,6,12,10,15,942.0,92.0,2.85,29.65,921.5,946.95,682.83
2018,6,12,10,30,947.0,93.0,2.9,30.1,948.0,975.81,699.52
2018,6,12,10,45,950.5,94.0,2.95,30.5,968.0,1000.31,713.53
2018,6,12,11,0,954.0,95.0,3.0,30.9,988.0,1021.7,725.57
2018,6,12,11,15,956.0,95.5,3.1,31.1,1001.0,1037.89,735.4
2018,6,12,11,30,958.0,96.0,3.2,31.3,1014.0,1050.74,743.24
2018,6,12,11,45,959.0,96.0,3.25,31.45,1019.5,1058.68,747.85
2018,6,12,12,0,960.0,96.0,3.3,31.6,1025.0,1063.19,750.44
2018,6,12,12,15,958.0,97.5,3.4,31.6,1023.0,1062.75,750.94
2018,6,12,12,30,956.0,99.0,3.5,31.6,1021.0,1058.87,749.39
2018,6,12,12,45,952.0,100.0,3.55,31.6,1011.0,1049.07,743.85
2018,6,12,13,0,948.0,101.0,3.6,31.6,1001.0,1035.93,736.31
2018,6,12,13,15,945.5,100.5,3.7,31.45,985.0,1019.46,727.51
2018,6,12,13,30,943.0,100.0,3.8,31.3,969.0,999.76,716.66
2018,6,12,13,45,938.5,99.0,3.85,31.15,945.5,974.57,701.91
2018,6,12,14,0,934.0,98.0,3.9,31.0,922.0,946.45,685.23
2018,6,12,14,15,928.5,97.0,3.9,30.75,893.0,914.66,666.04
2018,6,12,14,30,923.0,96.0,3.9,30.5,864.0,880.29,645.01
2018,6,12,14,45,915.0,94.5,3.9,30.25,828.5,840.98,620.48
2018,6,12,15,0,907.0,93.0,3.9,30.0,793.0,799.62,594.31
2018,6,12,15,15,896.5,91.0,3.9,30.0,752.5,754.08,564.35
2018,6,12,15,30,886.0,89.0,3.9,30.0,712.0,707.11,533.06
2018,6,12,15,45,873.0,87.0,3.85,29.25,667.5,657.34,499.62
2018,6,12,16,0,860.0,85.0,3.8,28.5,623.0,606.83,463.55
2018,6,12,16,15,844.0,81.5,3.75,27.95,575.0,552.68,423.28
2018,6,12,16,30,828.0,78.0,3.7,27.4,527.0,498.6,381.73
2018,6,12,16,45,806.0,75.5,3.65,26.85,477.5,442.57,337.33
2018,6,12,17,0,784.0,73.0,3.6,26.3,428.0,388.05,292.62
2018,6,12,17,15,753.0,69.5,3.55,25.35,377.0,330.88,245.09
2018,6,12,17,30,722.0,66.0,3.5,24.4,326.0,276.41,198.52
2018,6,12,17,45,678.5,61.0,3.4,23.5,275.5,220.44,150.61
2018,6,12,18,0,635.0,56.0,3.3,22.6,225.0,167.63,105.91
2018,6,12,18,15,568.5,50.5,3.25,21.55,178.0,117.39,66.58
2018,6,12,18,30,502.0,45.0,3.2,20.5,131.0,74.59,37.57
2018,6,12,18,45,396.0,36.5,3.1,19.45,91.0,35.81,18.37
2018,6,12,19,0,290.0,28.0,3.0,18.4,51.0,22.51,10.33
2018,6,12,19,15,162.5,16.5,3.05,17.8,28.0,16.22,0.0
2018,6,12,19,30,35.0,5.0,3.1,17.2,5.0,4.91,0.0
2018,6,12,19,45,17.5,2.5,3.15,16.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,45,68.5,8.0,3.0,12.25,10.5,0.0,0.0
2018,6,13,5,0,137.0,16.0,3.1,12.5,21.0,15.73,0.0
2018,6,13,5,15,271.0,26.5,3.1,13.05,54.0,21.08,9.32
2018,6,13,5,30,405.0,37.0,3.1,13.6,87.0,35.65,19.17
2018,6,13,5,45,490.5,44.0,3.1,14.2,131.5,71.83,36.97
2018,6,13,6,0,576.0,51.0,3.1,14.8,176.0,117.66,68.4
2018,6,13,6,15,631.0,56.0,3.05,15.45,225.5,165.64,107.41
2018,6,13,6,30,686.0,61.0,3.0,16.1,275.0,220.86,154.98
2018,6,13,6,45,724.5,64.5,2.95,16.75,326.5,274.24,202.44
2018,6,13,7,0,763.0,68.0,2.9,17.4,378.0,331.39,252.56
2018,6,13,7,15,790.5,71.5,2.85,18.1,429.5,387.65,301.0
2018,6,13,7,30,818.0,75.0,2.8,18.8,481.0,445.98,349.5
2018,6,13,7,45,839.0,77.0,2.75,19.5,531.0,501.63,394.31
2018,6,13,8,0,860.0,79.0,2.7,20.2,581.0,557.53,437.68
2018,6,13,8,15,875.5,81.0,2.7,20.95,628.0,610.65,477.48
2018,6,13,8,30,891.0,83.0,2.7,21.7,675.0,663.52,515.72
2018,6,13,8,45,903.0,85.0,2.7,22.45,718.5,713.43,549.35
2018,6,13,9,0,915.0,87.0,2.7,23.2,762.0,762.25,580.52
2018,6,13,9,15,920.5,90.5,2.7,23.8,799.5,806.25,608.07
2018,6,13,9,30,926.0,94.0,2.7,24.4,837.0,848.19,633.78
2018,6,13,9,45,928.5,97.5,2.75,25.0,868.5,885.35,656.26
2018,6,13,10,0,931.0,101.0,2.8,25.6,900.0,919.9,676.79
2018,6,13,10,15,935.5,102.5,2.85,26.1,926.5,951.46,695.45
2018,6,13,10,30,940.0,104.0,2.9,26.6,953.0,980.23,712.18
2018,6,13,10,45,944.0,104.5,2.95,27.1,973.0,1004.59,726.0
2018,6,13,11,0,948.0,105.0,3.0,27.6,993.0,1025.86,737.85
2018,6,13,11,15,950.5,105.5,3.05,27.95,1006.0,1042.49,747.22
2018,6,13,11,30,953.0,106.0,3.1,28.3,1019.0,1055.81,754.57
2018,6,13,11,45,954.0,106.5,3.2,28.65,1025.0,1064.27,759.39
2018,6,13,12,0,955.0,107.0,3.3,29.0,1031.0,1069.3,762.16
2018,6,13,12,15,952.0,108.0,3.4,29.15,1028.0,1067.4,761.28
2018,6,13,12,30,949.0,109.0,3.5,29.3,1025.0,1062.07,758.37
2018,6,13,12,45,943.5,111.0,3.65,29.5,1014.5,1051.9,752.69
2018,6,13,13,0,938.0,113.0,3.8,29.7,1004.0,1038.44,744.97
2018,6,13,13,15,934.5,112.5,3.9,29.6,987.0,1021.2,735.39
2018,6,13,13,30,931.0,112.0,4.0,29.5,970.0,1000.81,723.78
2018,6,13,13,45,925.5,111.5,4.15,29.4,946.5,975.5,709.21
2018,6,13,14,0,920.0,111.0,4.3,29.3,923.0,947.35,692.66
2018,6,13,14,15,913.5,109.0,4.4,28.95,893.0,914.11,672.97
2018,6,13,14,30,907.0,107.0,4.5,28.6,863.0,878.39,651.4
2018,6,13,14,45,897.5,106.0,4.6,28.3,827.0,838.94,626.91
2018,6,13,15,0,888.0,105.0,4.7,28.0,791.0,797.59,600.97
2018,6,13,15,15,877.0,102.5,4.7,28.0,750.0,751.95,570.36
2018,6,13,15,30,866.0,100.0,4.7,28.0,709.0,704.96,538.46
2018,6,13,15,45,851.5,97.5,4.8,26.95,664.0,654.59,504.72
2018,6,13,16,0,837.0,95.0,4.9,25.9,619.0,604.05,468.93
2018,6,13,16,15,820.0,91.5,4.85,25.15,571.5,550.14,428.33
2018,6,13,16,30,803.0,88.0,4.8,24.4,524.0,496.45,386.55
2018,6,13,16,45,779.0,84.5,4.8,23.7,474.0,440.05,341.33
2018,6,13,17,0,755.0,81.0,4.8,23.0,424.0,385.11,295.78
2018,6,13,17,15,722.5,76.5,4.7,22.1,373.0,327.94,247.39
2018,6,13,17,30,690.0,72.0,4.6,21.2,322.0,272.47,199.35
2018,6,13,17,45,645.5,66.5,4.55,20.3,272.0,217.33,151.56
2018,6,13,18,0,601.0,61.0,4.5,19.4,222.0,166.86,108.25
2018,6,13,18,15,533.5,54.5,4.35,18.6,175.5,117.34,68.91
2018,6,13,18,30,466.0,48.0,4.2,17.8,129.0,75.4,39.87
2018,6,13,18,45,363.5,38.5,4.1,17.0,89.5,37.62,20.19
2018,6,13,19,0,261.0,29.0,4.0,16.2,50.0,23.45,11.37
2018,6,13,19,15,146.0,17.0,4.0,15.75,27.5,16.71,0.0
2018,6,13,19,30,31.0,5.0,4.0,15.3,5.0,4.91,0.0
2018,6,13,19,45,15.5,2.5,3.95,14.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,14,4,45,50.0,8.5,3.95,11.9,10.0,0.0,0.0
2018,6,14,5,0,100.0,17.0,4.0,12.0,20.0,16.71,0.0
2018,6,14,5,15,221.5,29.5,4.05,12.3,52.0,23.14,10.8
2018,6,14,5,30,343.0,42.0,4.1,12.6,84.0,39.51,23.21
2018,6,14,5,45,432.5,49.0,4.1,12.95,127.0,72.33,39.71
2018,6,14,6,0,522.0,56.0,4.1,13.3,170.0,115.37,69.29
2018,6,14,6,15,579.5,62.5,4.05,13.65,219.0,162.21,107.53
2018,6,14,6,30,637.0,69.0,4.0,14.0,268.0,215.38,153.59
2018,6,14,6,45,677.0,74.0,4.0,14.35,319.0,268.14,200.95
2018,6,14,7,0,717.0,79.0,4.0,14.7,370.0,324.86,251.42
2018,6,14,7,15,747.5,82.5,3.9,15.2,421.0,380.98,300.47
2018,6,14,7,30,778.0,86.0,3.8,15.7,472.0,438.44,349.27
2018,6,14,7,45,802.0,88.5,3.75,16.2,522.5,493.79,395.05
2018,6,14,8,0,826.0,91.0,3.7,16.7,573.0,550.32,440.27
2018,6,14,8,15,843.5,93.0,3.65,17.3,620.0,603.34,481.19
2018,6,14,8,30,861.0,95.0,3.6,17.9,667.0,655.72,520.33
2018,6,14,8,45,875.0,96.5,3.55,18.45,710.5,705.23,555.58
2018,6,14,9,0,889.0,98.0,3.5,19.0,754.0,753.88,587.97
2018,6,14,9,15,901.0,99.0,3.5,19.5,793.5,799.37,617.82
2018,6,14,9,30,913.0,100.0,3.5,20.0,833.0,843.34,646.16
2018,6,14,9,45,923.5,99.5,3.45,20.55,866.5,882.77,670.52
2018,6,14,10,0,934.0,99.0,3.4,21.1,900.0,920.12,693.11
2018,6,14,10,15,939.5,100.0,3.5,21.5,927.0,952.19,713.25
2018,6,14,10,30,945.0,101.0,3.6,21.9,954.0,981.51,731.48
2018,6,14,10,45,948.5,101.5,3.65,22.3,974.0,1005.53,745.8
2018,6,14,11,0,952.0,102.0,3.7,22.7,994.0,1026.45,758.08
2018,6,14,11,15,953.5,103.5,3.85,22.9,1007.0,1043.21,768.98
2018,6,14,11,30,955.0,105.0,4.0,23.1,1020.0,1056.63,777.77
2018,6,14,11,45,955.0,106.0,4.1,23.3,1025.5,1064.66,782.78
2018,6,14,12,0,955.0,107.0,4.2,23.5,1031.0,1069.25,785.68
2018,6,14,12,15,952.5,108.0,4.3,23.5,1028.5,1067.9,785.41
2018,6,14,12,30,950.0,109.0,4.4,23.5,1026.0,1063.12,783.02
2018,6,14,12,45,946.0,110.0,4.5,23.45,1016.0,1053.46,777.59
2018,6,14,13,0,942.0,111.0,4.6,23.4,1006.0,1040.49,770.52
2018,6,14,13,15,938.5,110.5,4.65,23.25,989.5,1023.25,760.47
2018,6,14,13,30,935.0,110.0,4.7,23.1,973.0,1002.84,748.34
2018,6,14,13,45,929.0,109.5,4.8,22.9,949.0,977.03,733.09
2018,6,14,14,0,923.0,109.0,4.9,22.7,925.0,948.4,715.79
2018,6,14,14,15,916.5,107.0,4.9,22.4,894.5,915.12,694.69
2018,6,14,14,30,910.0,105.0,4.9,22.1,864.0,879.35,671.72
2018,6,14,14,45,901.0,104.0,4.9,21.85,828.5,840.26,646.05
2018,6,14,15,0,892.0,103.0,4.9,21.6,793.0,799.22,618.75
2018,6,14,15,15,881.0,100.5,4.9,21.6,752.0,753.45,587.13
2018,6,14,15,30,870.0,98.0,4.9,21.6,711.0,706.34,554.18
2018,6,14,15,45,856.5,95.0,4.75,20.9,666.0,655.98,517.9
2018,6,14,16,0,843.0,92.0,4.6,20.2,621.0,604.97,479.41
2018,6,14,16,15,826.5,88.5,4.55,19.8,573.5,551.43,437.68
2018,6,14,16,30,810.0,85.0,4.5,19.4,526.0,497.7,394.57
2018,6,14,16,45,787.5,81.5,4.4,19.05,476.0,441.66,348.18
2018,6,14,17,0,765.0,78.0,4.3,18.7,426.0,386.9,301.51
2018,6,14,17,15,733.0,74.0,4.2,18.2,375.0,329.87,252.14
2018,6,14,17,30,701.0,70.0,4.1,17.7,324.0,275.66,204.15
2018,6,14,17,45,656.0,64.5,4.0,17.25,273.5,218.62,153.96
2018,6,14,18,0,611.0,59.0,3.9,16.8,223.0,167.46,109.41
2018,6,14,18,15,527.0,53.5,3.75,16.3,174.0,116.15,68.8
2018,6,14,18,30,443.0,48.0,3.6,15.8,125.0,74.23,39.96
2018,6,14,18,45,347.5,38.5,3.45,15.25,87.5,37.73,20.44
2018,6,14,19,0,252.0,29.0,3.3,14.7,50.0,23.35,11.63
2018,6,14,19,15,141.5,17.0,3.25,14.4,27.5,16.71,0.0
2018,6,14,19,30,31.0,5.0,3.2,14.1,5.0,4.91,0.0
2018,6,14,19,45,15.5,2.5,3.2,13.75,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,15,4,45,46.0,8.0,3.6,12.2,9.5,0.0,0.0
2018,6,15,5,0,92.0,16.0,3.7,12.3,19.0,15.73,0.0
2018,6,15,5,15,211.5,28.5,3.8,12.65,50.5,22.3,10.15
2018,6,15,5,30,331.0,41.0,3.9,13.0,82.0,38.13,22.28
2018,6,15,5,45,361.5,49.0,4.0,13.3,112.0,67.18,37.95
2018,6,15,6,0,392.0,57.0,4.1,13.6,142.0,99.88,61.88
2018,6,15,6,15,324.5,75.5,4.1,14.0,158.0,127.87,89.26
2018,6,15,6,30,257.0,94.0,4.1,14.4,174.0,149.26,111.68
2018,6,15,6,45,303.5,109.5,4.15,14.8,220.5,192.67,148.43
2018,6,15,7,0,350.0,125.0,4.2,15.2,267.0,241.52,189.8
2018,6,15,7,15,504.5,118.0,4.2,15.65,352.5,316.52,251.1
2018,6,15,7,30,659.0,111.0,4.2,16.1,438.0,408.24,325.89
2018,6,15,7,45,733.5,101.5,4.2,16.6,500.5,471.88,378.05
2018,6,15,8,0,808.0,92.0,4.2,17.1,563.0,540.9,433.4
2018,6,15,8,15,825.0,94.0,4.25,17.5,609.0,592.76,474.22
2018,6,15,8,30,842.0,96.0,4.3,17.9,655.0,643.96,513.51
2018,6,15,8,45,855.0,98.0,4.35,18.3,697.5,692.45,549.27
2018,6,15,9,0,868.0,100.0,4.4,18.7,740.0,740.05,582.19
2018,6,15,9,15,875.5,103.5,4.4,19.0,777.5,783.78,611.8
2018,6,15,9,30,883.0,107.0,4.4,19.3,815.0,825.73,639.77
2018,6,15,9,45,887.5,110.5,4.4,19.6,847.0,863.17,664.22
2018,6,15,10,0,892.0,114.0,4.4,19.9,879.0,898.24,686.8
2018,6,15,10,15,898.5,115.0,4.45,20.05,906.0,930.08,707.78
2018,6,15,10,30,905.0,116.0,4.5,20.2,933.0,959.35,726.94
2018,6,15,10,45,909.5,116.5,4.55,20.4,953.0,983.5,742.44
2018,6,15,11,0,914.0,117.0,4.6,20.6,973.0,1004.71,755.98
2018,6,15,11,15,917.0,117.0,4.65,20.6,986.0,1020.9,766.79
2018,6,15,11,30,920.0,117.0,4.7,20.6,999.0,1033.93,775.59
2018,6,15,11,45,922.0,116.5,4.75,20.6,1005.0,1042.22,781.31
2018,6,15,12,0,924.0,116.0,4.8,20.6,1011.0,1047.22,784.95
2018,6,15,12,15,922.5,117.5,4.9,20.5,1009.5,1047.4,786.25
2018,6,15,12,30,921.0,119.0,5.0,20.4,1008.0,1044.28,785.42
2018,6,15,12,45,917.5,119.5,5.1,20.3,998.5,1034.87,780.41
2018,6,15,13,0,914.0,120.0,5.2,20.2,989.0,1022.24,773.29
2018,6,15,13,15,911.5,118.5,5.25,20.05,972.5,1005.41,763.09
2018,6,15,13,30,909.0,117.0,5.3,19.9,956.0,985.47,750.78
2018,6,15,13,45,905.5,115.0,5.35,19.7,933.0,961.07,735.5
2018,6,15,14,0,902.0,113.0,5.4,19.5,910.0,933.8,718.17
2018,6,15,14,15,896.0,111.0,5.4,19.2,881.0,901.59,697.2
2018,6,15,14,30,890.0,109.0,5.4,18.9,852.0,866.92,674.36
2018,6,15,14,45,882.5,107.0,5.4,18.6,817.0,828.75,648.79
2018,6,15,15,0,875.0,105.0,5.4,18.3,782.0,788.57,621.51
2018,6,15,15,15,863.0,103.0,5.4,18.3,741.5,743.28,589.44
2018,6,15,15,30,851.0,101.0,5.4,18.3,701.0,696.75,556.13
2018,6,15,15,45,839.0,97.0,5.35,17.6,657.0,647.22,519.92
2018,6,15,16,0,827.0,93.0,5.3,16.9,613.0,597.31,481.77
2018,6,15,16,15,811.5,89.5,5.2,16.6,566.5,544.77,439.62
2018,6,15,16,30,796.0,86.0,5.1,16.3,520.0,492.31,396.4
2018,6,15,16,45,760.0,85.0,5.0,15.95,467.0,433.32,346.9
2018,6,15,17,0,724.0,84.0,4.9,15.6,414.0,377.01,298.43
2018,6,15,17,15,669.5,82.5,4.8,15.25,359.5,315.62,245.19
2018,6,15,17,30,615.0,81.0,4.7,14.9,305.0,260.4,196.51
2018,6,15,17,45,584.5,72.5,4.55,14.55,259.0,209.75,150.95
2018,6,15,18,0,554.0,64.0,4.4,14.2,213.0,162.29,108.7
2018,6,15,18,15,484.0,57.0,4.25,13.8,168.0,114.44,69.97
2018,6,15,18,30,414.0,50.0,4.1,13.4,123.0,74.45,41.54
2018,6,15,18,45,307.5,40.5,3.95,13.0,85.5,39.25,22.28
2018,6,15,19,0,201.0,31.0,3.8,12.6,48.0,24.26,12.63
2018,6,15,19,15,111.0,18.0,3.8,12.45,26.5,17.69,0.0
2018,6,15,19,30,21.0,5.0,3.8,12.3,5.0,4.91,0.0
2018,6,15,19,45,10.5,2.5,3.8,12.15,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,4,45,40.0,8.0,2.35,12.25,9.5,0.0,0.0
2018,6,16,5,0,80.0,16.0,2.4,12.4,19.0,15.73,0.0
2018,6,16,5,15,194.5,29.5,2.45,12.7,50.0,23.15,10.69
2018,6,16,5,30,309.0,43.0,2.5,13.0,81.0,38.45,22.89
2018,6,16,5,45,401.0,51.5,2.5,13.3,124.0,72.09,40.7
2018,6,16,6,0,493.0,60.0,2.5,13.6,167.0,115.0,70.1
2018,6,16,6,15,553.0,66.5,2.5,14.05,215.5,160.59,106.85
2018,6,16,6,30,613.0,73.0,2.5,14.5,264.0,212.81,151.5
2018,6,16,6,45,655.5,77.0,2.5,14.95,314.0,263.97,196.82
2018,6,16,7,0,698.0,81.0,2.5,15.4,364.0,319.38,245.43
2018,6,16,7,15,729.0,85.0,2.5,15.95,415.0,375.17,293.52
2018,6,16,7,30,760.0,89.0,2.5,16.5,466.0,432.36,341.4
2018,6,16,7,45,784.5,91.5,2.45,17.1,515.5,487.02,385.72
2018,6,16,8,0,809.0,94.0,2.4,17.7,565.0,542.96,429.45
2018,6,16,8,15,826.5,96.5,2.4,18.3,612.0,595.68,469.45
2018,6,16,8,30,844.0,99.0,2.4,18.9,659.0,647.76,507.7
2018,6,16,8,45,858.0,100.5,2.4,19.5,702.0,696.55,542.01
2018,6,16,9,0,872.0,102.0,2.4,20.1,745.0,744.53,573.31
2018,6,16,9,15,882.0,104.0,2.45,20.65,783.0,788.86,601.92
2018,6,16,9,30,892.0,106.0,2.5,21.2,821.0,831.57,629.01
2018,6,16,9,45,899.5,107.5,2.55,21.75,854.0,869.85,652.73
2018,6,16,10,0,907.0,109.0,2.6,22.3,887.0,905.92,674.74
2018,6,16,10,15,913.0,110.0,2.7,22.7,914.0,937.76,694.55
2018,6,16,10,30,919.0,111.0,2.8,23.1,941.0,966.96,712.56
2018,6,16,10,45,923.5,112.0,2.9,23.45,961.5,991.95,727.91
2018,6,16,11,0,928.0,113.0,3.0,23.8,982.0,1013.96,741.35
2018,6,16,11,15,930.5,113.5,3.15,24.05,995.0,1030.42,751.94
2018,6,16,11,30,933.0,114.0,3.3,24.3,1008.0,1043.65,760.54
2018,6,16,11,45,934.0,114.5,3.45,24.55,1014.0,1052.09,766.13
2018,6,16,12,0,935.0,115.0,3.6,24.8,1020.0,1057.19,769.65
2018,6,16,12,15,934.0,115.0,3.8,24.8,1018.0,1056.42,770.59
2018,6,16,12,30,933.0,115.0,4.0,24.8,1016.0,1052.29,769.42
2018,6,16,12,45,930.0,115.5,4.2,24.8,1006.5,1043.34,765.12
2018,6,16,13,0,927.0,116.0,4.4,24.8,997.0,1031.12,758.68
2018,6,16,13,15,923.5,115.0,4.55,24.6,980.5,1013.69,749.14
2018,6,16,13,30,920.0,114.0,4.7,24.4,964.0,993.14,737.97
2018,6,16,13,45,914.5,114.0,4.9,24.15,941.0,968.72,724.59
2018,6,16,14,0,909.0,114.0,5.1,23.9,918.0,941.49,709.05
2018,6,16,14,15,902.5,113.0,5.2,23.5,889.0,909.7,689.86
2018,6,16,14,30,896.0,112.0,5.3,23.1,860.0,875.46,668.72
2018,6,16,14,45,886.5,110.5,5.45,22.65,824.5,836.0,643.94
2018,6,16,15,0,877.0,109.0,5.6,22.2,789.0,794.67,617.37
2018,6,16,15,15,865.5,107.0,5.6,22.2,748.5,749.69,585.99
2018,6,16,15,30,854.0,105.0,5.6,22.2,708.0,703.42,553.36
2018,6,16,15,45,840.0,102.5,5.7,21.1,664.0,654.76,519.44
2018,6,16,16,0,826.0,100.0,5.8,20.0,620.0,604.42,482.55
2018,6,16,16,15,808.0,97.5,5.8,19.4,573.0,551.52,441.22
2018,6,16,16,30,790.0,95.0,5.8,18.8,526.0,498.94,398.87
2018,6,16,16,45,764.5,91.5,5.8,18.2,476.0,442.51,352.19
2018,6,16,17,0,739.0,88.0,5.8,17.6,426.0,387.7,305.45
2018,6,16,17,15,689.0,86.0,5.75,17.0,371.5,326.51,252.72
2018,6,16,17,30,639.0,84.0,5.7,16.4,317.0,271.03,203.98
2018,6,16,17,45,572.0,78.5,5.65,15.8,263.5,213.08,153.76
2018,6,16,18,0,505.0,73.0,5.6,15.2,210.0,162.33,110.53
2018,6,16,18,15,448.5,64.5,5.4,14.75,167.5,117.47,73.85
2018,6,16,18,30,392.0,56.0,5.2,14.3,125.0,79.04,45.98
2018,6,16,18,45,293.0,45.5,5.05,13.85,88.0,42.99,25.32
2018,6,16,19,0,194.0,35.0,4.9,13.4,51.0,27.63,15.29
2018,6,16,19,15,105.0,20.0,4.85,13.15,28.0,19.66,0.0
2018,6,16,19,30,16.0,5.0,4.8,12.9,5.0,4.91,0.0
2018,6,16,19,45,8.0,2.5,4.75,12.7,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,17,4,45,9.5,4.5,2.4,12.95,5.0,0.0,0.0
2018,6,17,5,0,19.0,9.0,2.4,13.0,10.0,8.85,0.0
2018,6,17,5,15,65.5,20.5,2.45,13.25,28.0,17.35,6.52
2018,6,17,5,30,112.0,32.0,2.5,13.5,46.0,28.67,16.85
2018,6,17,5,45,56.0,36.0,2.55,13.7,43.0,37.44,23.92
2018,6,17,6,0,0.0,40.0,2.6,13.9,40.0,38.63,27.27
2018,6,17,6,15,1.0,57.0,2.55,14.1,57.5,55.22,41.49
2018,6,17,6,30,2.0,74.0,2.5,14.3,75.0,71.76,55.49
2018,6,17,6,45,13.0,108.5,2.5,14.55,114.0,107.9,85.45
2018,6,17,7,0,24.0,143.0,2.5,14.8,153.0,145.42,116.18
2018,6,17,7,15,68.0,174.0,2.45,15.05,206.5,194.31,155.53
2018,6,17,7,30,112.0,205.0,2.4,15.3,260.0,249.04,199.33
2018,6,17,7,45,103.0,223.0,2.35,15.55,278.0,267.55,213.68
2018,6,17,8,0,94.0,241.0,2.3,15.8,296.0,285.97,227.67
2018,6,17,8,15,172.0,263.0,2.25,16.2,373.5,361.39,286.9
2018,6,17,8,30,250.0,285.0,2.2,16.6,451.0,444.67,350.68
2018,6,17,8,45,225.5,311.5,2.15,17.0,468.5,463.62,362.95
2018,6,17,9,0,201.0,338.0,2.1,17.4,486.0,482.42,375.03
2018,6,17,9,15,357.5,300.5,2.05,17.8,580.5,578.14,448.27
2018,6,17,9,30,514.0,263.0,2.0,18.2,675.0,685.47,527.15
2018,6,17,9,45,654.5,212.0,1.95,18.6,759.0,772.93,589.71
2018,6,17,10,0,795.0,161.0,1.9,19.0,843.0,863.5,649.27
2018,6,17,10,15,835.5,145.5,1.85,19.5,882.0,907.02,674.84
2018,6,17,10,30,876.0,130.0,1.8,20.0,921.0,945.96,697.4
2018,6,17,10,45,881.5,130.0,1.8,20.55,941.0,970.01,710.48
2018,6,17,11,0,887.0,130.0,1.8,21.1,961.0,991.26,721.86
2018,6,17,11,15,891.5,130.0,1.85,21.5,975.0,1008.61,731.82
2018,6,17,11,30,896.0,130.0,1.9,21.9,989.0,1022.92,739.93
2018,6,17,11,45,899.0,129.0,1.95,22.3,995.0,1031.62,744.57
2018,6,17,12,0,902.0,128.0,2.0,22.7,1001.0,1037.12,747.34
2018,6,17,12,15,902.5,127.5,2.1,23.0,1000.0,1037.39,747.84
2018,6,17,12,30,903.0,127.0,2.2,23.3,999.0,1034.42,746.4
2018,6,17,12,45,903.0,125.0,2.25,23.55,990.5,1026.2,741.27
2018,6,17,13,0,903.0,123.0,2.3,23.8,982.0,1014.75,734.21
2018,6,17,13,15,900.5,122.0,2.35,23.95,966.5,998.68,724.56
2018,6,17,13,30,898.0,121.0,2.4,24.1,951.0,979.54,712.99
2018,6,17,13,45,894.0,119.5,2.45,24.25,928.5,955.51,698.27
2018,6,17,14,0,890.0,118.0,2.5,24.4,906.0,928.67,681.7
2018,6,17,14,15,884.0,116.0,2.55,24.4,877.0,896.88,662.17
2018,6,17,14,30,878.0,114.0,2.6,24.4,848.0,862.66,640.88
2018,6,17,14,45,869.5,112.5,2.65,24.45,813.5,824.66,616.69
2018,6,17,15,0,861.0,111.0,2.7,24.5,779.0,784.75,590.94
2018,6,17,15,15,849.0,108.5,2.7,24.5,738.5,739.55,561.03
2018,6,17,15,30,837.0,106.0,2.7,24.5,698.0,693.15,529.91
2018,6,17,15,45,823.0,103.0,2.8,24.2,654.0,644.77,496.3
2018,6,17,16,0,809.0,100.0,2.9,23.9,610.0,594.73,460.04
2018,6,17,16,15,790.0,97.0,2.95,23.6,562.5,541.6,420.13
2018,6,17,16,30,771.0,94.0,3.0,23.3,515.0,488.92,379.27
2018,6,17,16,45,746.0,90.0,3.05,23.0,465.5,433.2,334.8
2018,6,17,17,0,721.0,86.0,3.1,22.7,416.0,379.07,290.19
2018,6,17,17,15,686.5,82.0,3.15,22.15,366.0,322.36,242.72
2018,6,17,17,30,652.0,78.0,3.2,21.6,316.0,269.69,197.44
2018,6,17,17,45,604.5,72.5,3.25,21.05,267.0,215.75,151.16
2018,6,17,18,0,557.0,67.0,3.3,20.5,218.0,166.82,109.58
2018,6,17,18,15,488.5,59.5,3.3,19.7,172.0,118.4,71.35
2018,6,17,18,30,420.0,52.0,3.3,18.9,126.0,77.68,42.87
2018,6,17,18,45,321.5,41.5,3.25,18.1,88.0,41.17,22.79
2018,6,17,19,0,223.0,31.0,3.2,17.3,50.0,24.21,12.6
2018,6,17,19,15,124.0,18.0,3.25,16.7,27.5,17.69,0.0
2018,6,17,19,30,25.0,5.0,3.3,16.1,5.0,4.91,0.0
2018,6,17,19,45,12.5,2.5,3.3,15.55,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,18,4,45,24.0,4.5,1.75,12.45,5.5,0.0,0.0
2018,6,18,5,0,48.0,9.0,1.9,12.8,11.0,8.85,0.0
2018,6,18,5,15,24.0,10.0,2.0,13.35,11.0,8.66,0.38
2018,6,18,5,30,0.0,11.0,2.1,13.9,11.0,10.6,3.06
2018,6,18,5,45,0.0,17.0,2.2,14.4,17.0,16.39,8.17
2018,6,18,6,0,0.0,23.0,2.3,14.9,23.0,22.19,13.23
2018,6,18,6,15,0.0,26.5,2.25,15.35,26.5,25.57,16.18
2018,6,18,6,30,0.0,30.0,2.2,15.8,30.0,28.95,19.05
2018,6,18,6,45,0.0,47.0,2.15,16.3,47.0,45.4,32.89
2018,6,18,7,0,0.0,64.0,2.1,16.8,64.0,61.86,46.53
2018,6,18,7,15,3.5,103.5,2.05,17.4,105.0,101.31,78.9
2018,6,18,7,30,7.0,143.0,2.0,18.0,146.0,141.12,110.85
2018,6,18,7,45,129.5,181.0,1.95,18.55,256.0,241.54,191.24
2018,6,18,8,0,252.0,219.0,1.9,19.1,366.0,354.66,279.48
2018,6,18,8,15,513.5,169.5,1.95,19.7,499.5,478.27,375.85
2018,6,18,8,30,775.0,120.0,2.0,20.3,633.0,624.1,485.73
2018,6,18,8,45,807.0,115.0,2.05,20.85,680.5,676.11,522.36
2018,6,18,9,0,839.0,110.0,2.1,21.4,728.0,727.46,556.75
2018,6,18,9,15,846.5,114.0,2.2,21.9,765.0,770.62,584.85
2018,6,18,9,30,854.0,118.0,2.3,22.4,802.0,812.08,611.49
2018,6,18,9,45,858.0,122.0,2.4,22.9,833.5,848.69,634.57
2018,6,18,10,0,862.0,126.0,2.5,23.4,865.0,883.0,655.94
2018,6,18,10,15,868.5,127.5,2.6,23.85,892.0,914.6,675.51
2018,6,18,10,30,875.0,129.0,2.7,24.3,919.0,943.73,693.36
2018,6,18,10,45,880.0,129.5,2.8,24.7,939.0,967.83,707.99
2018,6,18,11,0,885.0,130.0,2.9,25.1,959.0,989.11,720.83
2018,6,18,11,15,822.5,174.0,3.0,25.4,953.0,990.37,720.99
2018,6,18,11,30,760.0,218.0,3.1,25.7,947.0,985.97,717.74
2018,6,18,11,45,624.5,307.0,3.2,26.05,908.5,946.2,689.37
2018,6,18,12,0,489.0,396.0,3.3,26.4,870.0,902.72,655.65
2018,6,18,12,15,526.5,371.0,3.4,26.5,880.5,915.45,666.18
2018,6,18,12,30,564.0,346.0,3.5,26.6,891.0,925.82,674.76
2018,6,18,12,45,538.0,357.5,3.6,26.7,873.5,907.31,662.06
2018,6,18,13,0,512.0,369.0,3.7,26.8,856.0,887.06,648.36
2018,6,18,13,15,614.0,302.0,3.8,26.75,876.5,910.7,668.96
2018,6,18,13,30,716.0,235.0,3.9,26.7,897.0,929.46,684.74
2018,6,18,13,45,799.5,178.0,3.95,26.6,900.0,931.09,686.86
2018,6,18,14,0,883.0,121.0,4.0,26.5,903.0,925.68,684.5
2018,6,18,14,15,867.0,125.0,4.05,26.3,871.5,891.36,663.0
2018,6,18,14,30,851.0,129.0,4.1,26.1,840.0,855.22,640.25
2018,6,18,14,45,859.0,118.0,4.1,25.85,810.0,822.09,619.26
2018,6,18,15,0,867.0,107.0,4.1,25.6,780.0,785.89,595.94
2018,6,18,15,15,855.5,104.5,4.1,25.6,739.5,740.87,565.57
2018,6,18,15,30,844.0,102.0,4.1,25.6,699.0,694.59,533.99
2018,6,18,15,45,830.5,99.5,4.1,24.95,655.5,646.7,500.67
2018,6,18,16,0,817.0,97.0,4.1,24.3,612.0,597.16,464.55
2018,6,18,16,15,799.5,93.0,4.05,23.85,564.5,543.51,423.8
2018,6,18,16,30,782.0,89.0,4.0,23.4,517.0,490.15,382.04
2018,6,18,16,45,758.5,85.5,4.0,22.95,468.0,435.09,337.74
2018,6,18,17,0,735.0,82.0,4.0,22.5,419.0,381.43,293.18
2018,6,18,17,15,702.5,77.5,3.85,21.9,369.0,325.28,245.62
2018,6,18,17,30,670.0,73.0,3.7,21.3,319.0,270.82,198.49
2018,6,18,17,45,625.0,68.0,3.6,20.65,270.0,217.0,151.93
2018,6,18,18,0,580.0,63.0,3.5,20.0,221.0,167.87,109.82
2018,6,18,18,15,514.5,56.0,3.3,19.3,175.0,119.0,70.85
2018,6,18,18,30,449.0,49.0,3.1,18.6,129.0,77.47,41.59
2018,6,18,18,45,350.5,39.5,2.9,17.9,90.5,40.2,21.4
2018,6,18,19,0,252.0,30.0,2.7,17.2,52.0,24.08,12.64
2018,6,18,19,15,141.5,17.5,2.7,16.8,28.5,17.2,0.0
2018,6,18,19,30,31.0,5.0,2.7,16.4,5.0,4.91,0.0
2018,6,18,19,45,15.5,2.5,2.65,15.95,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,19,4,45,28.5,5.0,2.45,12.85,6.0,0.0,0.0
2018,6,19,5,0,57.0,10.0,2.5,13.0,12.0,9.83,0.0
2018,6,19,5,15,50.0,14.0,2.55,13.35,17.5,12.02,2.66
2018,6,19,5,30,43.0,18.0,2.6,13.7,23.0,16.07,7.18
2018,6,19,5,45,139.5,29.5,2.6,14.0,57.5,34.15,18.21
2018,6,19,6,0,236.0,41.0,2.6,14.3,92.0,65.19,39.36
2018,6,19,6,15,118.0,54.0,2.6,14.65,79.5,71.54,50.26
2018,6,19,6,30,0.0,67.0,2.6,15.0,67.0,64.68,49.41
2018,6,19,6,45,5.0,84.0,2.6,15.3,86.0,82.42,64.1
2018,6,19,7,0,10.0,101.0,2.6,15.6,105.0,100.78,79.14
2018,6,19,7,15,20.5,127.5,2.55,16.05,137.0,131.23,103.89
2018,6,19,7,30,31.0,154.0,2.5,16.5,169.0,162.87,129.29
2018,6,19,7,45,42.5,179.5,2.5,16.9,202.5,195.28,155.01
2018,6,19,8,0,54.0,205.0,2.5,17.3,236.0,228.96,181.4
2018,6,19,8,15,111.0,216.0,2.5,18.0,287.0,278.85,220.81
2018,6,19,8,30,168.0,227.0,2.5,18.7,338.0,332.31,262.48
2018,6,19,8,45,323.5,214.5,2.5,19.35,446.0,440.77,347.4
2018,6,19,9,0,479.0,202.0,2.5,20.0,554.0,556.7,435.19
2018,6,19,9,15,599.0,184.0,2.5,20.65,648.0,652.93,505.42
2018,6,19,9,30,719.0,166.0,2.5,21.3,742.0,754.64,576.52
2018,6,19,9,45,809.5,135.5,2.5,21.95,809.0,823.91,621.24
2018,6,19,10,0,900.0,105.0,2.5,22.6,876.0,894.62,666.03
2018,6,19,10,15,916.0,101.0,2.55,23.1,907.0,930.29,687.39
2018,6,19,10,30,932.0,97.0,2.6,23.6,938.0,963.84,707.48
2018,6,19,10,45,936.0,98.0,2.65,24.1,958.5,988.76,721.83
2018,6,19,11,0,940.0,99.0,2.7,24.6,979.0,1010.66,734.26
2018,6,19,11,15,942.5,99.0,2.8,24.9,992.0,1026.92,744.14
2018,6,19,11,30,945.0,99.0,2.9,25.2,1005.0,1039.92,752.03
2018,6,19,11,45,947.0,99.0,2.95,25.5,1011.5,1049.1,757.12
2018,6,19,12,0,949.0,99.0,3.0,25.8,1018.0,1054.89,760.18
2018,6,19,12,15,945.0,102.0,3.1,25.95,1016.0,1054.32,760.19
2018,6,19,12,30,941.0,105.0,3.2,26.1,1014.0,1050.35,758.17
2018,6,19,12,45,934.5,108.0,3.25,26.25,1004.0,1040.55,752.09
2018,6,19,13,0,928.0,111.0,3.3,26.4,994.0,1027.52,744.07
2018,6,19,13,15,925.5,110.0,3.4,26.4,978.0,1011.19,734.8
2018,6,19,13,30,923.0,109.0,3.5,26.4,962.0,991.69,723.48
2018,6,19,13,45,918.5,108.0,3.55,26.45,939.5,967.27,708.43
2018,6,19,14,0,914.0,107.0,3.6,26.5,917.0,939.98,691.47
2018,6,19,14,15,908.0,106.0,3.65,26.3,888.0,908.63,672.41
2018,6,19,14,30,902.0,105.0,3.7,26.1,859.0,874.77,651.51
2018,6,19,14,45,893.5,103.5,3.75,25.95,824.0,836.05,626.94
2018,6,19,15,0,885.0,102.0,3.8,25.8,789.0,795.36,600.75
2018,6,19,15,15,873.5,100.0,3.8,25.8,748.5,750.17,570.53
2018,6,19,15,30,862.0,98.0,3.8,25.8,708.0,703.68,539.04
2018,6,19,15,45,848.5,95.5,3.85,25.1,664.0,654.31,505.4
2018,6,19,16,0,835.0,93.0,3.9,24.4,620.0,604.66,469.57
2018,6,19,16,15,817.0,90.0,3.9,23.8,572.5,550.9,429.2
2018,6,19,16,30,799.0,87.0,3.9,23.2,525.0,497.45,387.73
2018,6,19,16,45,775.5,83.0,3.9,22.6,475.0,441.03,342.61
2018,6,19,17,0,752.0,79.0,3.9,22.0,425.0,386.0,297.11
2018,6,19,17,15,720.5,75.0,3.85,21.15,374.5,329.79,249.66
2018,6,19,17,30,689.0,71.0,3.8,20.3,324.0,275.17,202.4
2018,6,19,17,45,644.5,66.0,3.75,19.45,274.5,220.41,154.88
2018,6,19,18,0,600.0,61.0,3.7,18.6,225.0,170.28,111.69
2018,6,19,18,15,535.5,54.5,3.6,17.85,178.5,120.87,71.92
2018,6,19,18,30,471.0,48.0,3.5,17.1,132.0,78.67,41.95
2018,6,19,18,45,372.5,39.0,3.4,16.3,93.0,40.58,21.34
2018,6,19,19,0,274.0,30.0,3.3,15.5,54.0,24.03,12.82
2018,6,19,19,15,154.5,18.0,3.3,15.1,30.0,17.69,0.0
2018,6,19,19,30,35.0,6.0,3.3,14.7,6.0,5.9,0.0
2018,6,19,19,45,17.5,3.0,3.3,14.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,20,4,45,59.0,7.0,2.75,11.5,9.0,0.0,0.0
2018,6,20,5,0,118.0,14.0,2.9,11.7,18.0,13.76,0.0
2018,6,20,5,15,247.0,24.5,2.95,12.2,49.5,19.22,7.56
2018,6,20,5,30,376.0,35.0,3.0,12.7,81.0,31.62,17.29
2018,6,20,5,45,384.0,37.5,3.1,13.15,102.5,56.57,28.58
2018,6,20,6,0,392.0,40.0,3.2,13.6,124.0,82.54,47.3
2018,6,20,6,15,196.0,46.0,3.2,14.1,88.0,76.85,51.56
2018,6,20,6,30,0.0,52.0,3.2,14.6,52.0,50.23,37.24
2018,6,20,6,45,2.0,73.5,3.2,15.05,74.5,71.57,55.13
2018,6,20,7,0,4.0,95.0,3.2,15.5,97.0,93.01,72.81
2018,6,20,7,15,15.0,126.0,3.25,16.05,133.5,127.36,100.81
2018,6,20,7,30,26.0,157.0,3.3,16.6,170.0,163.48,129.87
2018,6,20,7,45,51.5,192.5,3.3,17.15,221.5,212.26,168.78
2018,6,20,8,0,77.0,228.0,3.3,17.7,273.0,263.82,209.3
2018,6,20,8,15,141.5,248.0,3.3,18.25,338.5,328.17,259.88
2018,6,20,8,30,206.0,268.0,3.3,18.8,404.0,396.83,312.97
2018,6,20,8,45,391.5,238.5,3.3,19.35,518.5,511.0,402.19
2018,6,20,9,0,577.0,209.0,3.3,19.9,633.0,636.48,497.13
2018,6,20,9,15,681.0,182.0,3.3,20.4,708.5,713.66,553.45
2018,6,20,9,30,785.0,155.0,3.3,20.9,784.0,795.25,609.86
2018,6,20,9,45,849.5,133.5,3.35,21.35,839.5,852.2,647.2
2018,6,20,10,0,914.0,112.0,3.4,21.8,895.0,913.52,687.05
2018,6,20,10,15,921.0,113.0,3.45,22.15,923.0,946.59,707.46
2018,6,20,10,30,928.0,114.0,3.5,22.5,951.0,977.07,726.22
2018,6,20,10,45,933.5,114.5,3.55,22.85,972.5,1002.86,741.8
2018,6,20,11,0,939.0,115.0,3.6,23.2,994.0,1025.69,755.43
2018,6,20,11,15,942.5,114.5,3.75,23.35,1007.5,1042.46,766.45
2018,6,20,11,30,946.0,114.0,3.9,23.5,1021.0,1055.99,775.45
2018,6,20,11,45,948.5,113.5,4.0,23.65,1027.5,1065.21,781.38
2018,6,20,12,0,951.0,113.0,4.1,23.8,1034.0,1071.05,785.24
2018,6,20,12,15,951.5,112.5,4.2,23.75,1033.0,1071.48,786.29
2018,6,20,12,30,952.0,112.0,4.3,23.7,1032.0,1068.49,785.24
2018,6,20,12,45,951.0,111.0,4.4,23.65,1023.0,1060.08,780.73
2018,6,20,13,0,950.0,110.0,4.5,23.6,1014.0,1048.29,774.09
2018,6,20,13,15,947.5,109.0,4.6,23.4,998.0,1031.69,765.08
2018,6,20,13,30,945.0,108.0,4.7,23.2,982.0,1011.87,753.98
2018,6,20,13,45,941.0,107.0,4.75,23.05,959.0,987.49,739.2
2018,6,20,14,0,937.0,106.0,4.8,22.9,936.0,960.15,722.36
2018,6,20,14,15,931.5,104.0,4.8,22.65,906.5,927.64,701.78
2018,6,20,14,30,926.0,102.0,4.8,22.4,877.0,892.53,679.28
2018,6,20,14,45,918.0,100.5,4.75,22.1,841.5,853.45,653.63
2018,6,20,15,0,910.0,99.0,4.7,21.8,806.0,812.29,626.3
2018,6,20,15,15,899.5,97.0,4.7,21.8,765.5,766.91,595.21
2018,6,20,15,30,889.0,95.0,4.7,21.8,725.0,720.07,562.73
2018,6,20,15,45,875.5,92.5,4.6,21.15,680.0,669.55,527.05
2018,6,20,16,0,862.0,90.0,4.5,20.5,635.0,618.31,488.72
2018,6,20,16,15,845.5,86.5,4.45,20.05,586.5,563.93,446.69
2018,6,20,16,30,829.0,83.0,4.4,19.6,538.0,509.4,403.27
2018,6,20,16,45,806.5,79.5,4.3,19.1,487.5,452.43,356.56
2018,6,20,17,0,784.0,76.0,4.2,18.6,437.0,396.7,309.44
2018,6,20,17,15,753.0,72.0,4.1,18.05,385.5,338.96,259.63
2018,6,20,17,30,722.0,68.0,4.0,17.5,334.0,283.89,210.95
2018,6,20,17,45,679.0,63.5,3.9,16.9,283.5,228.31,161.81
2018,6,20,18,0,636.0,59.0,3.8,16.3,233.0,175.76,115.82
2018,6,20,18,15,559.0,53.5,3.65,15.75,184.0,123.57,73.75
2018,6,20,18,30,482.0,48.0,3.5,15.2,135.0,79.97,42.86
2018,6,20,18,45,377.5,38.5,3.35,14.65,94.0,40.55,21.23
2018,6,20,19,0,273.0,29.0,3.2,14.1,53.0,22.95,12.19
2018,6,20,19,15,158.0,17.5,3.15,13.75,29.5,17.2,0.0
2018,6,20,19,30,43.0,6.0,3.1,13.4,6.0,5.9,0.0
2018,6,20,19,45,21.5,3.0,3.1,13.1,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,4,45,68.5,8.0,2.95,11.45,10.0,0.0,0.0
2018,6,21,5,0,137.0,16.0,3.1,11.7,20.0,15.73,0.0
2018,6,21,5,15,237.5,24.0,3.15,12.05,46.5,18.76,7.11
2018,6,21,5,30,338.0,32.0,3.2,12.4,73.0,28.07,14.88
2018,6,21,5,45,317.0,37.0,3.25,12.8,89.0,51.43,26.71
2018,6,21,6,0,296.0,42.0,3.3,13.2,105.0,72.52,43.11
2018,6,21,6,15,148.5,55.5,3.3,13.7,87.0,78.07,54.67
2018,6,21,6,30,1.0,69.0,3.3,14.2,69.0,66.79,51.33
2018,6,21,6,45,6.5,92.0,3.25,14.7,94.5,90.42,70.95
2018,6,21,7,0,12.0,115.0,3.2,15.2,120.0,114.75,90.89
2018,6,21,7,15,31.5,146.0,3.2,15.75,161.0,153.13,122.0
2018,6,21,7,30,51.0,177.0,3.2,16.3,202.0,193.76,154.57
2018,6,21,7,45,87.0,207.0,3.15,16.9,255.0,243.85,194.35
2018,6,21,8,0,123.0,237.0,3.1,17.5,308.0,299.28,237.76
2018,6,21,8,15,286.0,226.5,3.1,18.1,410.5,395.11,313.93
2018,6,21,8,30,449.0,216.0,3.1,18.7,513.0,506.72,400.46
2018,6,21,8,45,670.5,157.0,3.05,19.25,633.0,623.23,489.99
2018,6,21,9,0,892.0,98.0,3.0,19.8,753.0,752.58,583.65
2018,6,21,9,15,913.0,95.5,3.0,20.4,796.5,801.71,614.88
2018,6,21,9,30,934.0,93.0,3.0,21.0,840.0,849.99,645.51
2018,6,21,9,45,942.5,93.0,2.95,21.55,873.5,889.15,669.18
2018,6,21,10,0,951.0,93.0,2.9,22.1,907.0,926.07,691.02
2018,6,21,10,15,956.5,94.0,2.9,22.65,934.5,958.87,710.21
2018,6,21,10,30,962.0,95.0,2.9,23.2,962.0,988.89,727.41
2018,6,21,10,45,966.5,95.0,2.85,23.7,983.0,1014.01,740.99
2018,6,21,11,0,971.0,95.0,2.8,24.2,1004.0,1036.02,752.49
2018,6,21,11,15,973.0,96.0,2.85,24.55,1017.5,1053.37,762.39
2018,6,21,11,30,975.0,97.0,2.9,24.9,1031.0,1067.34,770.22
2018,6,21,11,45,976.5,97.0,2.95,25.25,1037.5,1076.34,775.0
2018,6,21,12,0,978.0,97.0,3.0,25.6,1044.0,1081.86,777.69
2018,6,21,12,15,973.5,100.0,3.1,25.8,1041.5,1080.9,777.34
2018,6,21,12,30,969.0,103.0,3.2,26.0,1039.0,1076.44,774.91
2018,6,21,12,45,962.0,107.0,3.3,26.2,1029.5,1067.07,769.44
2018,6,21,13,0,955.0,111.0,3.4,26.4,1020.0,1054.38,761.92
2018,6,21,13,15,952.0,110.0,3.5,26.4,1003.5,1037.28,752.23
2018,6,21,13,30,949.0,109.0,3.6,26.4,987.0,1016.95,740.45
2018,6,21,13,45,945.5,108.0,3.7,26.45,964.5,993.0,726.14
2018,6,21,14,0,942.0,107.0,3.8,26.5,942.0,966.05,709.8
2018,6,21,14,15,936.5,105.5,3.8,26.35,912.5,933.95,689.9
2018,6,21,14,30,931.0,104.0,3.8,26.2,883.0,899.23,668.15
2018,6,21,14,45,923.5,102.0,3.85,26.05,847.5,859.92,643.35
2018,6,21,15,0,916.0,100.0,3.9,25.9,812.0,818.48,616.82
2018,6,21,15,15,905.0,98.0,3.9,25.9,771.0,772.52,586.24
2018,6,21,15,30,894.0,96.0,3.9,25.9,730.0,725.13,554.3
2018,6,21,15,45,880.5,93.5,3.8,25.35,684.5,674.4,519.38
2018,6,21,16,0,867.0,91.0,3.7,24.8,639.0,622.95,481.82
2018,6,21,16,15,849.5,88.0,3.65,24.4,590.5,568.34,440.64
2018,6,21,16,30,832.0,85.0,3.6,24.0,542.0,513.56,398.08
2018,6,21,16,45,808.0,82.0,3.55,23.6,491.0,456.23,352.24
2018,6,21,17,0,784.0,79.0,3.5,23.2,440.0,400.28,306.05
2018,6,21,17,15,753.0,75.0,3.4,22.55,388.5,342.51,257.46
2018,6,21,17,30,722.0,71.0,3.3,21.9,337.0,287.41,209.88
2018,6,21,17,45,678.5,66.0,3.25,21.2,286.0,229.87,160.28
2018,6,21,18,0,635.0,61.0,3.2,20.5,235.0,177.99,115.74
2018,6,21,18,15,568.0,55.0,2.9,19.6,187.0,126.67,74.73
2018,6,21,18,30,501.0,49.0,2.6,18.7,139.0,82.84,43.8
2018,6,21,18,45,396.5,40.0,2.3,17.75,98.0,42.8,22.27
2018,6,21,19,0,292.0,31.0,2.0,16.8,57.0,24.96,13.64
2018,6,21,19,15,165.0,18.5,2.0,16.3,31.5,15.2,0.0
2018,6,21,19,30,38.0,6.0,2.0,15.8,6.0,5.9,0.0
2018,6,21,19,45,19.0,3.0,2.0,15.35,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
