Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,1,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,31,5,15,40.5,8.5,2.7,13.55,10.5,8.36,0.0
2018,7,31,5,30,81.0,17.0,2.8,14.0,21.0,13.25,0.0
2018,7,31,5,45,152.5,34.5,2.9,14.5,53.0,29.55,16.17
2018,7,31,6,0,224.0,52.0,3.0,15.0,85.0,61.17,37.17
2018,7,31,6,15,231.0,66.0,2.95,15.65,111.5,90.35,60.09
2018,7,31,6,30,238.0,80.0,2.9,16.3,138.0,119.37,84.85
2018,7,31,6,45,210.5,98.5,2.9,17.0,158.5,145.13,108.79
2018,7,31,7,0,183.0,117.0,2.9,17.7,179.0,167.82,129.6
2018,7,31,7,15,195.5,140.0,2.9,18.3,216.5,205.84,161.34
2018,7,31,7,30,208.0,163.0,2.9,18.9,254.0,245.24,193.54
2018,7,31,7,45,341.0,167.0,2.85,19.55,337.0,322.82,255.1
2018,7,31,8,0,474.0,171.0,2.8,20.2,420.0,416.29,328.23
2018,7,31,8,15,559.5,166.0,2.8,20.95,487.5,484.9,380.96
2018,7,31,8,30,645.0,161.0,2.8,21.7,555.0,562.62,439.3
2018,7,31,8,45,665.5,167.0,2.75,22.45,600.0,613.49,475.54
2018,7,31,9,0,686.0,173.0,2.7,23.2,645.0,664.66,511.01
2018,7,31,9,15,703.0,175.5,2.7,23.85,684.5,709.7,541.63
2018,7,31,9,30,720.0,178.0,2.7,24.5,724.0,754.17,571.13
2018,7,31,9,45,734.5,180.5,2.75,25.2,759.5,795.76,597.3
2018,7,31,10,0,749.0,183.0,2.8,25.9,795.0,836.09,622.11
2018,7,31,10,15,761.0,184.0,2.85,26.4,824.5,871.17,643.57
2018,7,31,10,30,773.0,185.0,2.9,26.9,854.0,901.62,661.81
2018,7,31,10,45,783.0,185.5,2.95,27.4,878.0,930.15,678.7
2018,7,31,11,0,793.0,186.0,3.0,27.9,902.0,956.32,693.97
2018,7,31,11,15,799.0,186.0,3.05,28.2,917.5,975.56,705.29
2018,7,31,11,30,805.0,186.0,3.1,28.5,933.0,991.98,714.88
2018,7,31,11,45,810.0,184.0,3.2,28.85,941.0,1002.46,720.97
2018,7,31,12,0,815.0,182.0,3.3,29.2,949.0,1009.91,725.25
2018,7,31,12,15,818.0,180.0,3.35,29.25,949.5,1012.25,726.88
2018,7,31,12,30,821.0,178.0,3.4,29.3,950.0,1011.45,726.63
2018,7,31,12,45,823.0,174.5,3.5,29.4,943.0,1004.93,723.05
2018,7,31,13,0,825.0,171.0,3.6,29.5,936.0,995.25,717.55
2018,7,31,13,15,822.0,169.0,3.65,29.35,920.5,979.1,708.31
2018,7,31,13,30,819.0,167.0,3.7,29.2,905.0,960.0,697.22
2018,7,31,13,45,815.0,164.0,3.75,29.05,883.0,936.07,682.96
2018,7,31,14,0,811.0,161.0,3.8,28.9,861.0,909.43,666.88
2018,7,31,14,15,805.0,157.5,3.85,28.55,832.5,877.94,647.99
2018,7,31,14,30,799.0,154.0,3.9,28.2,804.0,844.12,627.36
2018,7,31,14,45,790.5,150.0,3.9,27.9,769.5,805.59,602.94
2018,7,31,15,0,782.0,146.0,3.9,27.6,735.0,765.25,577.01
2018,7,31,15,15,768.0,142.5,3.9,27.6,694.5,719.74,546.46
2018,7,31,15,30,754.0,139.0,3.9,27.6,654.0,673.95,514.09
2018,7,31,15,45,740.5,132.5,3.95,26.5,610.0,623.86,480.03
2018,7,31,16,0,727.0,126.0,4.0,25.4,566.0,573.31,444.42
2018,7,31,16,15,710.5,119.0,3.95,24.6,519.5,520.36,404.99
2018,7,31,16,30,694.0,112.0,3.9,23.8,473.0,467.72,364.48
2018,7,31,16,45,668.5,105.5,3.9,22.95,424.0,412.04,320.39
2018,7,31,17,0,643.0,99.0,3.9,22.1,375.0,358.12,276.21
2018,7,31,17,15,607.0,91.5,3.85,21.2,325.0,301.6,228.83
2018,7,31,17,30,571.0,84.0,3.8,20.3,275.0,248.5,183.24
2018,7,31,17,45,522.0,75.0,3.75,19.4,226.5,194.58,137.08
2018,7,31,18,0,473.0,66.0,3.7,18.5,178.0,146.05,96.07
2018,7,31,18,15,401.0,55.0,3.65,17.9,134.0,98.42,58.87
2018,7,31,18,30,329.0,44.0,3.6,17.3,90.0,59.14,32.0
2018,7,31,18,45,224.5,31.0,3.6,16.65,56.5,25.4,14.36
2018,7,31,19,0,120.0,18.0,3.6,16.0,23.0,14.22,0.0
2018,7,31,19,15,60.0,9.0,3.5,15.8,11.5,8.85,0.0
2018,7,31,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,5,15,72.0,9.5,3.1,13.8,13.0,9.34,0.0
2018,8,1,5,30,144.0,19.0,3.1,14.3,26.0,14.98,0.0
2018,8,1,5,45,249.0,31.5,3.15,14.75,60.5,28.28,14.44
2018,8,1,6,0,354.0,44.0,3.2,15.2,95.0,62.95,34.13
2018,8,1,6,15,316.5,52.5,3.15,15.9,111.5,87.64,54.08
2018,8,1,6,30,279.0,61.0,3.1,16.6,128.0,108.48,74.01
2018,8,1,6,45,158.5,85.0,3.05,17.25,125.0,119.74,89.45
2018,8,1,7,0,38.0,109.0,3.0,17.9,122.0,116.34,90.76
2018,8,1,7,15,47.5,130.5,2.95,18.5,149.5,142.95,112.4
2018,8,1,7,30,57.0,152.0,2.9,19.1,177.0,170.72,134.63
2018,8,1,7,45,84.5,175.5,2.85,19.75,217.5,209.8,165.57
2018,8,1,8,0,112.0,199.0,2.8,20.4,258.0,253.8,199.99
2018,8,1,8,15,277.5,197.5,2.8,21.1,362.0,354.27,279.35
2018,8,1,8,30,443.0,196.0,2.8,21.8,466.0,471.84,369.81
2018,8,1,8,45,614.5,159.0,2.75,22.55,564.0,571.58,445.12
2018,8,1,9,0,786.0,122.0,2.7,23.3,662.0,682.18,526.13
2018,8,1,9,15,817.0,117.0,2.75,23.95,707.5,733.68,559.85
2018,8,1,9,30,848.0,112.0,2.8,24.6,753.0,782.99,591.5
2018,8,1,9,45,862.0,111.5,2.9,25.25,789.5,824.95,617.91
2018,8,1,10,0,876.0,111.0,3.0,25.9,826.0,865.25,642.92
2018,8,1,10,15,884.0,112.5,3.1,26.3,855.5,900.4,664.87
2018,8,1,10,30,892.0,114.0,3.2,26.7,885.0,933.09,685.09
2018,8,1,10,45,899.0,114.0,3.3,27.1,908.0,960.66,701.85
2018,8,1,11,0,906.0,114.0,3.4,27.5,931.0,985.38,716.76
2018,8,1,11,15,910.0,114.5,3.55,27.6,946.5,1004.71,729.39
2018,8,1,11,30,914.0,115.0,3.7,27.7,962.0,1020.82,740.06
2018,8,1,11,45,916.5,115.0,3.8,27.75,970.0,1031.65,747.2
2018,8,1,12,0,919.0,115.0,3.9,27.8,978.0,1039.08,752.29
2018,8,1,12,15,919.0,115.0,4.0,27.75,978.0,1040.59,753.97
2018,8,1,12,30,919.0,115.0,4.1,27.7,978.0,1038.65,753.57
2018,8,1,12,45,916.5,115.0,4.2,27.6,969.5,1030.79,749.57
2018,8,1,13,0,914.0,115.0,4.3,27.5,961.0,1019.54,743.48
2018,8,1,13,15,911.5,114.5,4.3,27.35,946.5,1004.46,734.51
2018,8,1,13,30,909.0,114.0,4.3,27.2,932.0,986.13,723.48
2018,8,1,13,45,905.5,112.5,4.3,27.0,910.0,962.69,709.24
2018,8,1,14,0,902.0,111.0,4.3,26.8,888.0,936.22,692.99
2018,8,1,14,15,896.5,109.0,4.3,26.5,859.0,904.6,673.48
2018,8,1,14,30,891.0,107.0,4.3,26.2,830.0,870.34,652.06
2018,8,1,14,45,883.5,104.5,4.3,25.85,795.0,831.48,627.4
2018,8,1,15,0,876.0,102.0,4.3,25.5,760.0,790.47,600.99
2018,8,1,15,15,864.0,99.5,4.3,25.5,719.0,744.2,569.72
2018,8,1,15,30,852.0,97.0,4.3,25.5,678.0,696.58,537.13
2018,8,1,15,45,837.0,94.5,4.3,24.5,633.0,645.89,502.51
2018,8,1,16,0,822.0,92.0,4.3,23.5,588.0,595.43,466.08
2018,8,1,16,15,802.0,89.0,4.25,22.85,539.5,540.24,424.1
2018,8,1,16,30,782.0,86.0,4.2,22.2,491.0,485.5,381.1
2018,8,1,16,45,754.5,82.5,4.2,21.55,440.0,427.59,334.29
2018,8,1,17,0,727.0,79.0,4.2,20.9,389.0,371.5,287.4
2018,8,1,17,15,687.0,75.0,4.15,20.1,337.0,311.91,236.71
2018,8,1,17,30,647.0,71.0,4.1,19.3,285.0,256.74,188.59
2018,8,1,17,45,590.0,65.0,4.05,18.5,234.5,199.7,139.29
2018,8,1,18,0,533.0,59.0,4.0,17.7,184.0,148.88,96.15
2018,8,1,18,15,440.5,51.5,3.9,17.15,137.5,98.92,57.78
2018,8,1,18,30,348.0,44.0,3.8,16.6,91.0,59.69,32.07
2018,8,1,18,45,222.5,30.0,3.75,16.0,55.5,24.03,13.0
2018,8,1,19,0,97.0,16.0,3.7,15.4,20.0,15.73,0.0
2018,8,1,19,15,48.5,8.0,3.7,15.15,10.0,7.86,0.0
2018,8,1,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,5,15,57.5,9.5,3.3,12.95,12.0,9.34,0.0
2018,8,2,5,30,115.0,19.0,3.4,13.4,24.0,15.03,0.0
2018,8,2,5,45,220.0,33.0,3.5,13.8,58.5,28.35,14.77
2018,8,2,6,0,325.0,47.0,3.6,14.2,93.0,62.69,35.14
2018,8,2,6,15,290.5,53.5,3.6,14.75,107.0,84.97,53.21
2018,8,2,6,30,256.0,60.0,3.6,15.3,121.0,103.08,70.79
2018,8,2,6,45,152.0,81.0,3.55,15.8,119.5,114.24,85.6
2018,8,2,7,0,48.0,102.0,3.5,16.3,118.0,112.6,88.01
2018,8,2,7,15,56.0,129.0,3.55,16.95,151.0,144.47,114.28
2018,8,2,7,30,64.0,156.0,3.6,17.6,184.0,177.41,140.95
2018,8,2,7,45,128.0,181.0,3.6,18.25,245.0,236.72,188.43
2018,8,2,8,0,192.0,206.0,3.6,18.9,306.0,301.58,239.84
2018,8,2,8,15,437.0,172.5,3.65,19.5,429.5,421.88,335.91
2018,8,2,8,30,682.0,139.0,3.7,20.1,553.0,562.48,445.38
2018,8,2,8,45,755.5,125.0,3.8,20.75,616.0,629.14,495.45
2018,8,2,9,0,829.0,111.0,3.9,21.4,679.0,700.72,548.06
2018,8,2,9,15,842.0,113.5,3.9,21.9,720.0,748.32,579.72
2018,8,2,9,30,855.0,116.0,3.9,22.4,761.0,792.18,608.34
2018,8,2,9,45,864.5,118.0,3.95,22.9,796.5,833.29,634.85
2018,8,2,10,0,874.0,120.0,4.0,23.4,832.0,872.43,659.7
2018,8,2,10,15,884.0,121.0,4.05,23.75,862.5,908.81,682.8
2018,8,2,10,30,894.0,122.0,4.1,24.1,893.0,942.83,704.14
2018,8,2,10,45,902.0,121.5,4.1,24.45,916.5,970.89,721.08
2018,8,2,11,0,910.0,121.0,4.1,24.8,940.0,996.13,736.1
2018,8,2,11,15,914.5,120.5,4.1,25.0,955.0,1014.99,747.31
2018,8,2,11,30,919.0,120.0,4.1,25.2,970.0,1030.63,756.49
2018,8,2,11,45,922.5,119.5,4.1,25.4,978.5,1041.98,762.93
2018,8,2,12,0,926.0,119.0,4.1,25.6,987.0,1049.92,767.27
2018,8,2,12,15,928.5,117.5,4.15,25.6,988.0,1052.39,769.1
2018,8,2,12,30,931.0,116.0,4.2,25.6,989.0,1051.36,768.8
2018,8,2,12,45,931.0,115.0,4.25,25.6,981.5,1044.85,765.05
2018,8,2,13,0,931.0,114.0,4.3,25.6,974.0,1034.87,759.15
2018,8,2,13,15,930.5,112.0,4.35,25.45,959.5,1019.92,750.53
2018,8,2,13,30,930.0,110.0,4.4,25.3,945.0,1001.59,739.75
2018,8,2,13,45,928.5,107.5,4.45,25.2,923.5,978.49,725.67
2018,8,2,14,0,927.0,105.0,4.5,25.1,902.0,952.21,709.44
2018,8,2,14,15,922.0,103.0,4.5,24.75,873.0,920.29,689.74
2018,8,2,14,30,917.0,101.0,4.5,24.4,844.0,885.63,668.12
2018,8,2,14,45,910.5,98.0,4.5,24.05,808.5,846.13,642.95
2018,8,2,15,0,904.0,95.0,4.5,23.7,773.0,804.35,615.9
2018,8,2,15,15,892.5,93.0,4.5,23.7,731.5,757.81,584.29
2018,8,2,15,30,881.0,91.0,4.5,23.7,690.0,709.8,551.26
2018,8,2,15,45,867.5,88.5,4.5,22.7,644.5,658.76,516.51
2018,8,2,16,0,854.0,86.0,4.5,21.7,599.0,606.92,478.82
2018,8,2,16,15,835.5,83.0,4.5,21.1,550.0,551.74,436.48
2018,8,2,16,30,817.0,80.0,4.5,20.5,501.0,496.04,392.31
2018,8,2,16,45,790.5,76.5,4.45,19.95,449.0,436.75,343.68
2018,8,2,17,0,764.0,73.0,4.4,19.4,397.0,379.13,294.84
2018,8,2,17,15,724.0,69.5,4.35,18.75,344.0,318.83,242.82
2018,8,2,17,30,684.0,66.0,4.3,18.1,291.0,261.36,192.16
2018,8,2,17,45,625.5,61.0,4.25,17.45,239.0,202.94,141.16
2018,8,2,18,0,567.0,56.0,4.2,16.8,187.0,150.87,96.62
2018,8,2,18,15,454.5,49.0,4.05,16.3,137.5,97.29,56.04
2018,8,2,18,30,342.0,42.0,3.9,15.8,88.0,56.72,30.09
2018,8,2,18,45,222.5,29.0,3.8,15.25,54.0,22.65,11.61
2018,8,2,19,0,103.0,16.0,3.7,14.7,20.0,15.73,0.0
2018,8,2,19,15,51.5,8.0,3.6,14.55,10.0,7.86,0.0
2018,8,2,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,2.55,12.55,6.5,5.41,0.0
2018,8,3,5,30,38.0,11.0,2.7,13.1,13.0,9.5,0.0
2018,8,3,5,45,83.0,29.5,2.9,13.6,39.5,25.59,14.71
2018,8,3,6,0,128.0,48.0,3.1,14.1,66.0,51.43,32.63
2018,8,3,6,15,171.0,70.5,3.0,14.65,105.0,86.19,59.38
2018,8,3,6,30,214.0,93.0,2.9,15.2,144.0,126.28,91.81
2018,8,3,6,45,249.0,115.5,2.85,15.7,188.5,169.62,128.09
2018,8,3,7,0,284.0,138.0,2.8,16.2,233.0,217.03,167.89
2018,8,3,7,15,316.0,158.5,2.7,16.8,280.5,265.36,208.1
2018,8,3,7,30,348.0,179.0,2.6,17.4,328.0,317.05,250.27
2018,8,3,7,45,374.0,197.0,2.5,17.95,375.5,366.71,289.99
2018,8,3,8,0,400.0,215.0,2.4,18.5,423.0,418.65,330.4
2018,8,3,8,15,422.0,230.0,2.35,19.2,468.5,467.45,367.23
2018,8,3,8,30,444.0,245.0,2.3,19.9,514.0,520.53,406.15
2018,8,3,8,45,461.5,256.0,2.2,20.65,554.0,565.43,437.72
2018,8,3,9,0,479.0,267.0,2.1,21.4,594.0,610.84,468.73
2018,8,3,9,15,533.0,260.0,2.15,22.25,644.5,665.71,507.08
2018,8,3,9,30,587.0,253.0,2.2,23.1,695.0,723.3,546.41
2018,8,3,9,45,650.5,232.5,2.2,24.0,743.5,778.93,583.5
2018,8,3,10,0,714.0,212.0,2.2,24.9,792.0,835.35,620.08
2018,8,3,10,15,724.0,215.0,2.25,25.6,821.0,869.84,640.35
2018,8,3,10,30,734.0,218.0,2.3,26.3,850.0,902.44,659.37
2018,8,3,10,45,741.5,218.5,2.35,27.05,871.0,928.07,673.55
2018,8,3,11,0,749.0,219.0,2.4,27.8,892.0,951.32,686.17
2018,8,3,11,15,754.0,219.5,2.4,28.35,906.5,969.62,695.68
2018,8,3,11,30,759.0,220.0,2.4,28.9,921.0,985.2,703.5
2018,8,3,11,45,762.5,219.5,2.45,29.45,928.5,995.41,708.48
2018,8,3,12,0,766.0,219.0,2.5,30.0,936.0,1002.69,711.73
2018,8,3,12,15,759.5,223.5,2.6,30.45,934.0,1002.16,710.95
2018,8,3,12,30,753.0,228.0,2.7,30.9,932.0,998.61,708.41
2018,8,3,12,45,742.5,232.0,2.75,31.35,921.5,987.64,700.84
2018,8,3,13,0,732.0,236.0,2.8,31.8,911.0,973.89,691.67
2018,8,3,13,15,726.0,235.0,2.9,32.0,895.0,956.75,681.52
2018,8,3,13,30,720.0,234.0,3.0,32.2,879.0,937.01,669.72
2018,8,3,13,45,710.0,232.0,3.05,32.35,855.0,910.07,653.05
2018,8,3,14,0,700.0,230.0,3.1,32.5,831.0,881.0,634.98
2018,8,3,14,15,689.5,226.5,3.2,32.35,801.5,848.01,615.18
2018,8,3,14,30,679.0,223.0,3.3,32.2,772.0,813.29,593.56
2018,8,3,14,45,665.5,218.5,3.35,32.05,736.5,773.6,567.96
2018,8,3,15,0,652.0,214.0,3.4,31.9,701.0,732.79,541.16
2018,8,3,15,15,636.0,207.5,3.4,31.9,661.0,687.27,510.12
2018,8,3,15,30,620.0,201.0,3.4,31.9,621.0,641.33,478.23
2018,8,3,15,45,600.0,193.0,3.45,31.0,576.5,591.12,444.43
2018,8,3,16,0,580.0,185.0,3.5,30.1,532.0,539.75,408.76
2018,8,3,16,15,558.5,174.5,3.55,29.35,485.5,487.47,371.04
2018,8,3,16,30,537.0,164.0,3.6,28.6,439.0,436.31,332.96
2018,8,3,16,45,509.5,152.0,3.6,27.85,391.0,382.33,291.51
2018,8,3,17,0,482.0,140.0,3.6,27.1,343.0,330.6,250.6
2018,8,3,17,15,445.0,126.0,3.55,26.05,294.0,276.15,206.94
2018,8,3,17,30,408.0,112.0,3.5,25.0,245.0,225.47,165.42
2018,8,3,17,45,361.5,96.5,3.45,23.95,199.0,175.14,124.19
2018,8,3,18,0,315.0,81.0,3.4,22.9,153.0,130.05,87.65
2018,8,3,18,15,253.0,63.0,3.3,22.05,111.5,86.24,54.15
2018,8,3,18,30,191.0,45.0,3.2,21.2,70.0,49.72,28.49
2018,8,3,18,45,122.5,28.5,3.1,20.3,42.0,22.15,10.47
2018,8,3,19,0,54.0,12.0,3.0,19.4,14.0,11.8,0.0
2018,8,3,19,15,27.0,6.0,2.95,19.0,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,4,5,15,13.0,4.0,1.45,14.55,4.5,3.93,0.0
2018,8,4,5,30,26.0,8.0,1.7,15.0,9.0,7.86,0.0
2018,8,4,5,45,60.0,22.5,1.95,15.4,29.5,19.58,9.61
2018,8,4,6,0,94.0,37.0,2.2,15.8,50.0,39.47,23.74
2018,8,4,6,15,130.0,60.5,2.2,16.25,86.5,72.0,48.98
2018,8,4,6,30,166.0,84.0,2.2,16.7,123.0,109.19,79.04
2018,8,4,6,45,200.0,108.5,2.25,17.15,167.0,151.28,113.88
2018,8,4,7,0,234.0,133.0,2.3,17.6,211.0,197.43,152.2
2018,8,4,7,15,267.5,154.5,2.3,18.35,258.0,244.39,190.71
2018,8,4,7,30,301.0,176.0,2.3,19.1,305.0,294.96,231.46
2018,8,4,7,45,331.5,194.0,2.35,19.85,352.5,344.12,270.4
2018,8,4,8,0,362.0,212.0,2.4,20.6,400.0,396.12,310.63
2018,8,4,8,15,390.5,226.0,2.45,21.6,446.5,445.64,347.73
2018,8,4,8,30,419.0,240.0,2.5,22.6,493.0,500.23,387.57
2018,8,4,8,45,446.0,250.0,2.55,23.55,537.5,549.2,422.4
2018,8,4,9,0,473.0,260.0,2.6,24.5,582.0,599.57,457.39
2018,8,4,9,15,548.0,242.0,2.7,25.45,637.0,658.67,499.27
2018,8,4,9,30,623.0,224.0,2.8,26.4,692.0,723.75,544.33
2018,8,4,9,45,714.0,187.5,2.95,27.3,748.0,785.35,586.84
2018,8,4,10,0,805.0,151.0,3.1,28.2,804.0,848.3,626.82
2018,8,4,10,15,818.5,151.0,3.25,28.9,835.0,885.13,649.16
2018,8,4,10,30,832.0,151.0,3.4,29.6,866.0,919.96,670.18
2018,8,4,10,45,844.5,148.5,3.5,30.3,890.5,949.06,686.98
2018,8,4,11,0,857.0,146.0,3.6,31.0,915.0,970.52,698.77
2018,8,4,11,15,865.5,145.0,3.7,31.25,932.5,991.9,711.85
2018,8,4,11,30,874.0,144.0,3.8,31.5,950.0,1010.35,723.07
2018,8,4,11,45,882.5,140.5,3.95,31.8,960.0,1023.2,730.97
2018,8,4,12,0,891.0,137.0,4.1,32.1,970.0,1032.85,736.93
2018,8,4,12,15,900.5,132.0,4.2,32.0,973.5,1038.67,741.45
2018,8,4,12,30,910.0,127.0,4.3,31.9,977.0,1041.06,743.91
2018,8,4,12,45,920.0,121.0,4.4,31.75,974.0,1039.41,744.07
2018,8,4,13,0,930.0,115.0,4.5,31.6,971.0,1034.13,742.02
2018,8,4,13,15,929.0,113.5,4.55,31.4,956.5,1019.15,733.68
2018,8,4,13,30,928.0,112.0,4.6,31.2,942.0,1000.79,723.24
2018,8,4,13,45,924.5,111.0,4.7,31.0,920.0,977.33,709.78
2018,8,4,14,0,921.0,110.0,4.8,30.8,898.0,950.77,694.52
2018,8,4,14,15,913.5,109.5,4.85,30.45,868.5,918.26,675.21
2018,8,4,14,30,906.0,109.0,4.9,30.1,839.0,883.16,653.99
2018,8,4,14,45,895.0,108.0,4.95,29.75,802.5,842.31,628.57
2018,8,4,15,0,884.0,107.0,5.0,29.4,766.0,799.53,601.47
2018,8,4,15,15,872.0,104.0,5.0,29.4,724.0,752.26,569.76
2018,8,4,15,30,860.0,101.0,5.0,29.4,682.0,703.61,536.71
2018,8,4,15,45,838.0,101.0,4.95,28.45,635.0,651.67,500.84
2018,8,4,16,0,816.0,101.0,4.9,27.5,588.0,598.19,462.24
2018,8,4,16,15,784.5,101.0,4.85,26.9,536.5,539.79,418.09
2018,8,4,16,30,753.0,101.0,4.8,26.3,485.0,482.69,373.64
2018,8,4,16,45,715.0,98.0,4.7,25.65,432.0,421.78,325.02
2018,8,4,17,0,677.0,95.0,4.6,25.0,379.0,363.85,277.42
2018,8,4,17,15,630.5,90.0,4.45,24.15,326.5,304.37,227.82
2018,8,4,17,30,584.0,85.0,4.3,23.3,274.0,249.46,181.11
2018,8,4,17,45,518.5,77.0,4.15,22.4,222.5,192.19,133.18
2018,8,4,18,0,453.0,69.0,4.0,21.5,171.0,142.25,92.3
2018,8,4,18,15,369.5,57.0,3.85,20.7,126.0,93.05,55.15
2018,8,4,18,30,286.0,45.0,3.7,19.9,81.0,54.33,29.61
2018,8,4,18,45,181.0,29.5,3.55,19.05,48.5,23.1,10.63
2018,8,4,19,0,76.0,14.0,3.4,18.2,16.0,13.76,0.0
2018,8,4,19,15,38.0,7.0,3.35,17.8,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,5,5,15,23.0,6.5,2.65,13.35,7.5,6.39,0.0
2018,8,5,5,30,46.0,13.0,2.8,13.8,15.0,12.78,0.0
2018,8,5,5,45,109.0,32.0,2.95,14.3,44.5,27.25,15.27
2018,8,5,6,0,172.0,51.0,3.1,14.8,74.0,56.31,35.06
2018,8,5,6,15,212.5,69.0,3.1,15.35,110.0,89.33,59.98
2018,8,5,6,30,253.0,87.0,3.1,15.9,146.0,127.15,90.57
2018,8,5,6,45,243.0,105.0,3.05,16.5,173.0,157.86,118.16
2018,8,5,7,0,233.0,123.0,3.0,17.1,200.0,187.4,144.52
2018,8,5,7,15,248.5,143.0,2.95,17.65,237.5,226.52,177.51
2018,8,5,7,30,264.0,163.0,2.9,18.2,275.0,267.23,211.13
2018,8,5,7,45,347.5,172.5,2.85,18.8,340.0,330.14,261.41
2018,8,5,8,0,431.0,182.0,2.8,19.4,405.0,403.88,319.36
2018,8,5,8,15,508.5,183.5,2.8,20.05,471.5,472.22,372.15
2018,8,5,8,30,586.0,185.0,2.8,20.7,538.0,547.2,428.74
2018,8,5,8,45,620.5,189.0,2.8,21.4,588.0,604.41,470.25
2018,8,5,9,0,655.0,193.0,2.8,22.1,638.0,661.63,510.77
2018,8,5,9,15,681.5,193.5,2.85,22.75,681.5,710.68,544.77
2018,8,5,9,30,708.0,194.0,2.9,23.4,725.0,759.93,578.21
2018,8,5,9,45,734.0,190.5,2.95,24.0,763.5,804.58,607.61
2018,8,5,10,0,760.0,187.0,3.0,24.6,802.0,848.68,635.33
2018,8,5,10,15,767.0,191.5,3.05,25.1,831.0,883.39,656.62
2018,8,5,10,30,774.0,196.0,3.1,25.6,860.0,915.93,676.32
2018,8,5,10,45,777.5,199.5,3.15,26.1,881.0,941.8,691.5
2018,8,5,11,0,781.0,203.0,3.2,26.6,902.0,965.03,704.93
2018,8,5,11,15,783.5,205.0,3.3,26.95,916.5,978.97,713.1
2018,8,5,11,30,786.0,207.0,3.4,27.3,931.0,993.8,721.98
2018,8,5,11,45,785.5,210.0,3.45,27.7,938.0,1003.7,727.22
2018,8,5,12,0,785.0,213.0,3.5,28.1,945.0,1010.55,730.6
2018,8,5,12,15,807.0,199.0,3.55,28.5,951.5,1019.67,735.59
2018,8,5,12,30,829.0,185.0,3.6,28.9,958.0,1025.52,738.53
2018,8,5,12,45,857.0,165.5,3.6,29.3,958.5,1028.12,739.16
2018,8,5,13,0,885.0,146.0,3.6,29.7,959.0,1021.21,733.82
2018,8,5,13,15,881.0,145.0,3.6,29.85,943.0,1004.41,723.05
2018,8,5,13,30,877.0,144.0,3.6,30.0,927.0,984.5,710.41
2018,8,5,13,45,871.0,143.0,3.6,30.15,904.0,959.71,694.67
2018,8,5,14,0,865.0,142.0,3.6,30.3,881.0,932.11,677.14
2018,8,5,14,15,857.5,140.0,3.65,30.2,851.0,903.57,659.93
2018,8,5,14,30,850.0,138.0,3.7,30.1,821.0,868.2,638.04
2018,8,5,14,45,839.0,136.0,3.7,29.95,785.0,827.74,612.44
2018,8,5,15,0,828.0,134.0,3.7,29.8,749.0,785.5,585.37
2018,8,5,15,15,814.0,131.0,3.7,29.8,707.5,738.48,554.32
2018,8,5,15,30,800.0,128.0,3.7,29.8,666.0,690.38,521.3
2018,8,5,15,45,781.0,124.0,3.8,29.2,619.5,637.23,484.6
2018,8,5,16,0,762.0,120.0,3.9,28.6,573.0,584.16,446.76
2018,8,5,16,15,734.5,117.0,3.85,28.05,523.0,527.29,404.41
2018,8,5,16,30,707.0,114.0,3.8,27.5,473.0,471.75,361.79
2018,8,5,16,45,671.0,109.0,3.8,26.9,420.5,412.05,314.92
2018,8,5,17,0,635.0,104.0,3.8,26.3,368.0,355.22,268.92
2018,8,5,17,15,585.0,98.0,3.7,25.4,315.5,295.86,220.27
2018,8,5,17,30,535.0,92.0,3.6,24.5,263.0,241.53,174.88
2018,8,5,17,45,467.5,82.5,3.45,23.55,212.5,184.18,127.67
2018,8,5,18,0,400.0,73.0,3.3,22.6,162.0,135.42,88.4
2018,8,5,18,15,316.0,58.5,3.15,21.65,117.5,87.86,52.92
2018,8,5,18,30,232.0,44.0,3.0,20.7,73.0,50.03,27.74
2018,8,5,18,45,140.5,27.5,2.9,19.75,42.5,21.49,8.75
2018,8,5,19,0,49.0,11.0,2.8,18.8,12.0,10.81,0.0
2018,8,5,19,15,24.5,5.5,2.85,18.3,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.4,12.95,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.6,13.3,7.0,5.9,0.0
2018,8,6,5,45,43.5,18.5,1.75,13.7,23.5,15.96,6.38
2018,8,6,6,0,69.0,31.0,1.9,14.1,40.0,32.38,18.87
2018,8,6,6,15,98.5,53.5,1.9,14.45,72.5,62.19,42.45
2018,8,6,6,30,128.0,76.0,1.9,14.8,105.0,94.95,69.25
2018,8,6,6,45,156.0,102.5,1.85,15.15,147.0,134.81,102.53
2018,8,6,7,0,184.0,129.0,1.8,15.5,189.0,178.14,138.7
2018,8,6,7,15,209.5,155.0,1.75,16.15,234.5,223.41,175.99
2018,8,6,7,30,235.0,181.0,1.7,16.8,280.0,272.98,216.0
2018,8,6,7,45,257.5,204.5,1.65,17.4,326.0,320.38,253.43
2018,8,6,8,0,280.0,228.0,1.6,18.0,372.0,369.93,291.58
2018,8,6,8,15,300.0,248.5,1.6,18.9,416.5,417.08,326.68
2018,8,6,8,30,320.0,269.0,1.6,19.8,461.0,465.73,361.93
2018,8,6,8,45,337.0,287.0,1.55,20.7,503.0,511.24,393.67
2018,8,6,9,0,354.0,305.0,1.5,21.6,545.0,557.56,425.08
2018,8,6,9,15,374.5,317.5,1.6,22.65,585.0,601.56,454.73
2018,8,6,9,30,395.0,330.0,1.7,23.7,625.0,646.2,484.22
2018,8,6,9,45,415.0,338.0,1.75,24.75,661.0,686.28,509.71
2018,8,6,10,0,435.0,346.0,1.8,25.8,697.0,730.99,537.72
2018,8,6,10,15,445.5,353.5,1.95,26.65,724.5,762.49,557.43
2018,8,6,10,30,456.0,361.0,2.1,27.5,752.0,793.02,576.36
2018,8,6,10,45,464.0,367.0,2.25,28.3,773.5,818.58,591.9
2018,8,6,11,0,472.0,373.0,2.4,29.1,795.0,842.72,606.39
2018,8,6,11,15,479.5,376.0,2.55,29.75,810.5,861.78,617.92
2018,8,6,11,30,487.0,379.0,2.7,30.4,826.0,879.11,628.3
2018,8,6,11,45,493.5,378.0,2.85,31.05,834.5,889.53,634.29
2018,8,6,12,0,500.0,377.0,3.0,31.7,843.0,897.96,639.04
2018,8,6,12,15,557.5,342.5,3.1,32.1,861.5,920.97,655.42
2018,8,6,12,30,615.0,308.0,3.2,32.5,880.0,941.89,670.3
2018,8,6,12,45,688.5,261.0,3.3,32.95,896.5,963.31,685.73
2018,8,6,13,0,762.0,214.0,3.4,33.4,913.0,979.85,695.83
2018,8,6,13,15,763.5,209.0,3.5,33.45,899.0,965.35,687.36
2018,8,6,13,30,765.0,204.0,3.6,33.5,885.0,947.91,677.27
2018,8,6,13,45,766.0,197.5,3.65,33.6,864.5,925.55,663.58
2018,8,6,14,0,767.0,191.0,3.7,33.7,844.0,900.4,648.1
2018,8,6,14,15,761.5,186.0,3.75,33.5,815.5,868.4,628.85
2018,8,6,14,30,756.0,181.0,3.8,33.3,787.0,834.16,607.98
2018,8,6,14,45,748.5,175.0,3.85,33.1,752.5,795.2,583.73
2018,8,6,15,0,741.0,169.0,3.9,32.9,718.0,754.49,558.01
2018,8,6,15,15,725.5,164.5,3.9,32.9,677.0,707.88,526.15
2018,8,6,15,30,710.0,160.0,3.9,32.9,636.0,660.57,493.17
2018,8,6,15,45,690.0,155.0,3.9,32.1,591.0,609.39,458.22
2018,8,6,16,0,670.0,150.0,3.9,31.3,546.0,558.44,422.37
2018,8,6,16,15,636.0,146.5,3.85,30.65,496.5,501.79,380.81
2018,8,6,16,30,602.0,143.0,3.8,30.0,447.0,447.31,339.71
2018,8,6,16,45,559.0,137.0,3.7,29.3,395.5,387.37,293.49
2018,8,6,17,0,516.0,131.0,3.6,28.6,344.0,332.85,250.3
2018,8,6,17,15,460.5,121.0,3.45,27.5,292.0,274.31,203.7
2018,8,6,17,30,405.0,111.0,3.3,26.4,240.0,221.53,161.08
2018,8,6,17,45,337.0,96.0,3.15,25.25,190.0,167.24,117.73
2018,8,6,18,0,269.0,81.0,3.0,24.1,140.0,120.71,81.34
2018,8,6,18,15,205.5,60.5,2.95,23.1,98.5,77.81,49.02
2018,8,6,18,30,142.0,40.0,2.9,22.1,57.0,42.61,24.26
2018,8,6,18,45,84.0,23.0,2.8,21.1,32.0,19.35,6.43
2018,8,6,19,0,26.0,6.0,2.7,20.1,7.0,5.9,0.0
2018,8,6,19,15,13.0,3.0,2.75,19.65,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.15,13.5,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.3,13.9,9.0,7.86,0.0
2018,8,7,5,45,73.0,23.5,2.5,14.25,31.5,19.96,8.95
2018,8,7,6,0,116.0,39.0,2.7,14.6,54.0,42.08,25.25
2018,8,7,6,15,160.5,61.5,2.65,15.0,92.5,75.97,51.13
2018,8,7,6,30,205.0,84.0,2.6,15.4,131.0,115.46,82.92
2018,8,7,6,45,244.5,106.0,2.6,15.85,176.0,158.7,118.94
2018,8,7,7,0,284.0,128.0,2.6,16.3,221.0,206.55,159.1
2018,8,7,7,15,318.0,146.5,2.55,17.0,267.0,253.56,198.3
2018,8,7,7,30,352.0,165.0,2.5,17.7,313.0,304.13,239.72
2018,8,7,7,45,380.0,181.5,2.45,18.35,360.0,353.38,279.29
2018,8,7,8,0,408.0,198.0,2.4,19.0,407.0,407.48,321.55
2018,8,7,8,15,436.5,212.5,2.45,19.7,456.0,460.2,361.79
2018,8,7,8,30,465.0,227.0,2.5,20.4,505.0,514.96,402.54
2018,8,7,8,45,486.5,237.5,2.5,21.1,548.5,562.95,437.1
2018,8,7,9,0,508.0,248.0,2.5,21.8,592.0,611.76,471.41
2018,8,7,9,15,509.5,264.0,2.55,22.35,626.5,651.83,498.69
2018,8,7,9,30,511.0,280.0,2.6,22.9,661.0,690.65,524.57
2018,8,7,9,45,503.0,299.0,2.65,23.45,689.0,723.38,545.45
2018,8,7,10,0,495.0,318.0,2.7,24.0,717.0,754.01,564.56
2018,8,7,10,15,505.5,325.0,2.8,24.4,745.0,786.74,586.11
2018,8,7,10,30,516.0,332.0,2.9,24.8,773.0,818.31,606.63
2018,8,7,10,45,524.0,337.0,2.95,25.2,795.0,844.2,622.87
2018,8,7,11,0,532.0,342.0,3.0,25.6,817.0,868.46,637.94
2018,8,7,11,15,539.0,344.5,3.1,25.7,832.5,887.43,650.56
2018,8,7,11,30,546.0,347.0,3.2,25.8,848.0,904.46,661.94
2018,8,7,11,45,551.5,346.5,3.3,25.95,856.0,914.87,668.91
2018,8,7,12,0,557.0,346.0,3.4,26.1,864.0,923.06,674.5
2018,8,7,12,15,571.5,337.5,3.5,26.1,868.5,929.73,679.97
2018,8,7,12,30,586.0,329.0,3.6,26.1,873.0,933.99,683.91
2018,8,7,12,45,604.0,315.0,3.65,26.1,871.5,933.76,684.87
2018,8,7,13,0,622.0,301.0,3.7,26.1,870.0,931.0,684.24
2018,8,7,13,15,623.0,295.5,3.7,26.0,857.0,917.35,675.86
2018,8,7,13,30,624.0,290.0,3.7,25.9,844.0,901.24,665.9
2018,8,7,13,45,624.0,282.0,3.75,25.8,824.0,879.29,652.33
2018,8,7,14,0,624.0,274.0,3.8,25.7,804.0,855.03,637.13
2018,8,7,14,15,619.0,266.0,3.8,25.45,776.5,824.18,617.31
2018,8,7,14,30,614.0,258.0,3.8,25.2,749.0,791.5,596.03
2018,8,7,14,45,609.0,248.0,3.8,24.95,716.5,755.17,571.96
2018,8,7,15,0,604.0,238.0,3.8,24.7,684.0,715.88,545.45
2018,8,7,15,15,587.0,230.0,3.8,24.7,643.5,669.86,512.89
2018,8,7,15,30,570.0,222.0,3.8,24.7,603.0,623.65,479.65
2018,8,7,15,45,557.5,210.0,3.75,23.9,561.0,576.4,446.42
2018,8,7,16,0,545.0,198.0,3.7,23.1,519.0,529.03,412.17
2018,8,7,16,15,531.0,183.5,3.6,22.55,474.0,478.46,374.06
2018,8,7,16,30,517.0,169.0,3.5,22.0,429.0,428.34,335.24
2018,8,7,16,45,491.5,155.5,3.45,21.45,381.0,374.77,292.7
2018,8,7,17,0,466.0,142.0,3.4,20.9,333.0,323.29,250.68
2018,8,7,17,15,429.0,127.5,3.3,20.15,284.5,269.3,206.04
2018,8,7,17,30,392.0,113.0,3.2,19.4,236.0,219.11,163.81
2018,8,7,17,45,346.0,95.5,3.1,18.65,189.5,168.08,121.07
2018,8,7,18,0,300.0,78.0,3.0,17.9,143.0,122.3,83.3
2018,8,7,18,15,237.5,59.0,2.95,17.35,102.0,78.78,49.66
2018,8,7,18,30,175.0,40.0,2.9,16.8,61.0,42.69,24.04
2018,8,7,18,45,108.0,24.0,2.85,16.25,35.0,18.71,5.22
2018,8,7,19,0,41.0,8.0,2.8,15.7,9.0,7.86,0.0
2018,8,7,19,15,20.5,4.0,2.8,15.45,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.2,13.15,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.4,13.7,14.0,11.8,0.0
2018,8,8,5,45,150.5,28.0,2.55,14.25,44.0,21.88,9.84
2018,8,8,6,0,239.0,44.0,2.7,14.8,74.0,52.39,29.76
2018,8,8,6,15,285.5,59.0,2.65,15.45,111.5,87.39,55.14
2018,8,8,6,30,332.0,74.0,2.6,16.1,149.0,127.82,87.56
2018,8,8,6,45,312.0,94.0,2.5,16.75,178.5,163.07,119.69
2018,8,8,7,0,292.0,114.0,2.4,17.4,208.0,195.2,148.9
2018,8,8,7,15,343.0,128.0,2.35,18.1,257.5,245.26,190.37
2018,8,8,7,30,394.0,142.0,2.3,18.8,307.0,299.89,235.0
2018,8,8,7,45,503.5,139.5,2.3,19.55,378.5,369.93,290.81
2018,8,8,8,0,613.0,137.0,2.3,20.3,450.0,452.47,355.26
2018,8,8,8,15,666.5,136.0,2.25,21.1,507.0,513.94,401.99
2018,8,8,8,30,720.0,135.0,2.2,21.9,564.0,579.34,450.25
2018,8,8,8,45,742.0,138.5,2.15,22.7,610.5,632.24,487.58
2018,8,8,9,0,764.0,142.0,2.1,23.5,657.0,685.38,523.86
2018,8,8,9,15,753.5,157.0,2.1,24.2,691.0,726.23,550.28
2018,8,8,9,30,743.0,172.0,2.1,24.9,725.0,764.17,573.89
2018,8,8,9,45,722.0,193.5,2.1,25.65,752.0,797.23,593.25
2018,8,8,10,0,701.0,215.0,2.1,26.4,779.0,826.54,609.74
2018,8,8,10,15,715.5,216.0,2.15,27.05,809.5,862.64,631.49
2018,8,8,10,30,730.0,217.0,2.2,27.7,840.0,897.1,651.72
2018,8,8,10,45,743.0,216.5,2.25,28.3,864.5,926.75,668.79
2018,8,8,11,0,756.0,216.0,2.3,28.9,889.0,954.22,684.4
2018,8,8,11,15,764.0,215.0,2.35,29.35,905.0,973.96,695.45
2018,8,8,11,30,772.0,214.0,2.4,29.8,921.0,990.99,704.88
2018,8,8,11,45,779.5,211.5,2.5,30.25,930.0,1003.12,711.79
2018,8,8,12,0,787.0,209.0,2.6,30.7,939.0,1007.84,714.15
2018,8,8,12,15,781.0,213.0,2.65,30.95,937.0,1011.7,716.23
2018,8,8,12,30,775.0,217.0,2.7,31.2,935.0,1008.01,713.69
2018,8,8,12,45,765.5,220.5,2.75,31.4,924.5,997.3,707.03
2018,8,8,13,0,756.0,224.0,2.8,31.6,914.0,983.7,698.69
2018,8,8,13,15,755.0,219.5,2.9,31.65,899.0,967.29,689.47
2018,8,8,13,30,754.0,215.0,3.0,31.7,884.0,948.04,678.43
2018,8,8,13,45,751.5,210.5,3.05,31.75,862.5,924.63,664.34
2018,8,8,14,0,749.0,206.0,3.1,31.8,841.0,898.61,648.55
2018,8,8,14,15,742.0,201.0,3.15,31.6,811.5,865.65,628.78
2018,8,8,14,30,735.0,196.0,3.2,31.4,782.0,830.6,607.47
2018,8,8,14,45,726.5,190.0,3.3,31.25,747.5,791.4,583.25
2018,8,8,15,0,718.0,184.0,3.4,31.1,713.0,750.57,556.84
2018,8,8,15,15,702.0,179.0,3.4,31.1,671.5,703.84,524.85
2018,8,8,15,30,686.0,174.0,3.4,31.1,630.0,656.52,491.84
2018,8,8,15,45,668.5,166.0,3.45,30.2,585.0,604.87,456.91
2018,8,8,16,0,651.0,158.0,3.5,29.3,540.0,553.3,420.87
2018,8,8,16,15,629.0,149.5,3.55,28.55,492.0,499.1,381.38
2018,8,8,16,30,607.0,141.0,3.6,27.8,444.0,445.94,341.34
2018,8,8,16,45,575.5,131.5,3.6,27.0,394.0,388.9,297.06
2018,8,8,17,0,544.0,122.0,3.6,26.2,344.0,333.07,252.42
2018,8,8,17,15,502.5,111.0,3.5,25.1,294.0,276.81,206.66
2018,8,8,17,30,461.0,100.0,3.4,24.0,244.0,224.76,163.44
2018,8,8,17,45,406.0,86.5,3.35,22.9,196.0,171.81,119.83
2018,8,8,18,0,351.0,73.0,3.3,21.8,148.0,125.06,82.07
2018,8,8,18,15,279.0,56.5,3.2,20.9,106.0,80.12,48.34
2018,8,8,18,30,207.0,40.0,3.1,20.0,64.0,43.62,23.64
2018,8,8,18,45,127.0,24.5,2.95,19.1,37.0,19.22,3.99
2018,8,8,19,0,47.0,9.0,2.8,18.2,10.0,8.85,0.0
2018,8,8,19,15,23.5,4.5,2.8,17.8,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,1.7,12.8,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,1.9,13.3,11.0,9.83,0.0
2018,8,9,5,45,120.5,26.5,2.15,13.8,39.0,20.65,8.41
2018,8,9,6,0,193.0,43.0,2.4,14.3,67.0,48.61,28.19
2018,8,9,6,15,259.0,61.0,2.3,15.0,109.0,85.91,55.12
2018,8,9,6,30,325.0,79.0,2.2,15.7,151.0,131.0,90.52
2018,8,9,6,45,378.0,94.0,2.15,16.35,199.0,177.92,129.58
2018,8,9,7,0,431.0,109.0,2.1,17.0,247.0,230.82,174.17
2018,8,9,7,15,473.5,120.5,2.05,17.95,297.0,282.48,217.6
2018,8,9,7,30,516.0,132.0,2.0,18.9,347.0,338.45,263.55
2018,8,9,7,45,551.0,141.0,2.0,19.9,397.5,392.6,306.96
2018,8,9,8,0,586.0,150.0,2.0,20.9,448.0,451.32,352.43
2018,8,9,8,15,613.5,157.0,1.95,21.8,496.5,505.02,392.65
2018,8,9,8,30,641.0,164.0,1.9,22.7,545.0,560.28,432.6
2018,8,9,8,45,664.0,169.0,1.9,23.55,590.5,611.84,468.86
2018,8,9,9,0,687.0,174.0,1.9,24.4,636.0,663.92,504.35
2018,8,9,9,15,702.5,179.5,1.85,25.35,677.0,711.16,534.76
2018,8,9,9,30,718.0,185.0,1.8,26.3,718.0,757.72,563.73
2018,8,9,9,45,730.0,189.5,1.8,27.2,753.5,799.46,588.81
2018,8,9,10,0,742.0,194.0,1.8,28.1,789.0,839.77,611.93
2018,8,9,10,15,753.5,196.0,1.8,28.9,819.0,875.4,631.84
2018,8,9,10,30,765.0,198.0,1.8,29.7,849.0,909.11,650.26
2018,8,9,10,45,774.5,198.0,1.85,30.45,872.0,936.76,665.3
2018,8,9,11,0,784.0,198.0,1.9,31.2,895.0,958.31,676.49
2018,8,9,11,15,790.5,198.5,1.95,31.8,911.0,978.4,687.21
2018,8,9,11,30,797.0,199.0,2.0,32.4,927.0,995.68,696.2
2018,8,9,11,45,801.5,198.0,2.1,33.0,935.0,1006.54,701.87
2018,8,9,12,0,806.0,197.0,2.2,33.6,943.0,1014.33,705.78
2018,8,9,12,15,799.5,201.0,2.3,33.85,940.5,1013.12,705.26
2018,8,9,12,30,793.0,205.0,2.4,34.1,938.0,1008.76,702.97
2018,8,9,12,45,782.0,210.0,2.55,34.35,927.5,1002.32,699.95
2018,8,9,13,0,771.0,215.0,2.7,34.6,917.0,988.66,692.46
2018,8,9,13,15,768.5,212.0,2.8,34.55,902.0,972.12,683.62
2018,8,9,13,30,766.0,209.0,2.9,34.5,887.0,952.73,672.98
2018,8,9,13,45,762.0,205.5,3.0,34.5,865.0,928.67,659.2
2018,8,9,14,0,758.0,202.0,3.1,34.5,843.0,902.03,643.7
2018,8,9,14,15,750.0,198.0,3.2,34.3,813.5,868.93,624.4
2018,8,9,14,30,742.0,194.0,3.3,34.1,784.0,833.77,603.53
2018,8,9,14,45,732.0,188.5,3.35,33.85,748.5,793.58,578.89
2018,8,9,15,0,722.0,183.0,3.4,33.6,713.0,751.85,552.19
2018,8,9,15,15,705.5,178.0,3.4,33.6,671.5,704.56,520.14
2018,8,9,15,30,689.0,173.0,3.4,33.6,630.0,656.7,487.09
2018,8,9,15,45,670.5,166.5,3.45,32.75,585.0,605.75,452.87
2018,8,9,16,0,652.0,160.0,3.5,31.9,540.0,554.94,417.62
2018,8,9,16,15,628.0,151.5,3.45,31.2,491.5,499.56,377.43
2018,8,9,16,30,604.0,143.0,3.4,30.5,443.0,445.43,336.92
2018,8,9,16,45,572.0,134.0,3.35,29.8,393.0,387.31,292.22
2018,8,9,17,0,540.0,125.0,3.3,29.1,343.0,333.47,249.5
2018,8,9,17,15,498.0,113.5,3.15,28.05,292.5,276.79,203.96
2018,8,9,17,30,456.0,102.0,3.0,27.0,242.0,224.39,161.04
2018,8,9,17,45,401.0,88.0,2.85,25.95,194.0,171.3,117.9
2018,8,9,18,0,346.0,74.0,2.7,24.9,146.0,124.42,80.59
2018,8,9,18,15,273.0,57.0,2.6,23.9,104.0,79.32,47.31
2018,8,9,18,30,200.0,40.0,2.5,22.9,62.0,42.78,22.89
2018,8,9,18,45,119.0,23.5,2.4,21.95,35.0,18.46,1.74
2018,8,9,19,0,38.0,7.0,2.3,21.0,8.0,6.88,0.0
2018,8,9,19,15,19.0,3.5,2.4,20.5,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
