Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,16,30,11.0,2.0,1.1,13.8,3.0,4.7,0.0
2018,11,27,16,45,5.5,1.0,1.0,13.65,1.5,1.69,0.0
2018,11,27,17,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,28,6,45,6.0,1.0,0.4,13.2,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.3,13.3,2.0,0.0,0.0
2018,11,28,7,15,6.0,5.0,0.35,13.55,5.0,5.85,0.0
2018,11,28,7,30,0.0,8.0,0.4,13.8,8.0,7.71,0.0
2018,11,28,7,45,0.0,12.5,0.5,14.05,12.5,12.05,4.23
2018,11,28,8,0,0.0,17.0,0.6,14.3,17.0,16.39,8.16
2018,11,28,8,15,11.5,30.5,0.7,14.55,33.0,33.72,22.85
2018,11,28,8,30,23.0,44.0,0.8,14.8,49.0,52.55,38.96
2018,11,28,8,45,17.5,53.5,0.9,15.05,58.0,60.81,46.15
2018,11,28,9,0,12.0,63.0,1.0,15.3,67.0,66.67,51.13
2018,11,28,9,15,45.0,102.0,1.0,15.55,118.5,127.89,102.52
2018,11,28,9,30,78.0,141.0,1.0,15.8,170.0,190.71,154.07
2018,11,28,9,45,65.5,119.5,0.95,16.0,145.0,160.9,129.41
2018,11,28,10,0,53.0,98.0,0.9,16.2,120.0,131.46,105.18
2018,11,28,10,15,53.5,122.5,1.0,16.5,146.0,159.26,127.76
2018,11,28,10,30,54.0,147.0,1.1,16.8,172.0,187.29,150.06
2018,11,28,10,45,116.0,170.0,1.2,17.05,226.5,263.04,211.61
2018,11,28,11,0,178.0,193.0,1.3,17.3,281.0,333.84,267.79
2018,11,28,11,15,171.5,193.5,1.35,17.5,279.5,331.7,265.44
2018,11,28,11,30,165.0,194.0,1.4,17.7,278.0,328.89,262.99
2018,11,28,11,45,347.0,168.0,1.5,17.85,346.0,448.68,359.19
2018,11,28,12,0,529.0,142.0,1.6,18.0,414.0,550.66,438.74
2018,11,28,12,15,685.5,112.0,1.75,18.0,461.0,631.96,501.44
2018,11,28,12,30,842.0,82.0,1.9,18.0,508.0,701.88,553.64
2018,11,28,12,45,829.5,83.5,2.05,18.0,494.5,686.16,542.91
2018,11,28,13,0,817.0,85.0,2.2,18.0,481.0,667.69,530.85
2018,11,28,13,15,783.0,88.0,2.35,17.95,455.5,633.93,506.52
2018,11,28,13,30,749.0,91.0,2.5,17.9,430.0,601.0,482.1
2018,11,28,13,45,754.0,85.0,2.65,17.8,409.5,576.65,464.38
2018,11,28,14,0,759.0,79.0,2.8,17.7,389.0,551.93,445.65
2018,11,28,14,15,662.0,87.5,2.85,17.5,342.5,485.12,392.79
2018,11,28,14,30,565.0,96.0,2.9,17.3,296.0,419.89,340.41
2018,11,28,14,45,372.5,102.0,2.9,17.15,228.0,307.42,249.17
2018,11,28,15,0,180.0,108.0,2.9,17.0,160.0,205.73,165.54
2018,11,28,15,15,113.5,89.0,2.9,17.0,120.0,144.48,114.58
2018,11,28,15,30,47.0,70.0,2.9,17.0,80.0,90.04,69.19
2018,11,28,15,45,30.5,55.0,2.65,16.3,61.0,66.85,49.52
2018,11,28,16,0,14.0,40.0,2.4,15.6,42.0,45.12,31.09
2018,11,28,16,15,18.5,26.5,2.45,15.3,28.0,31.4,17.71
2018,11,28,16,30,23.0,13.0,2.5,15.0,14.0,17.82,0.0
2018,11,28,16,45,11.5,6.5,2.55,14.7,7.0,7.86,0.0
2018,11,28,17,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.95,13.95,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.05,14.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.25,14.85,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.75,15.2,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,15.1,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.15,13.15,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.45,13.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.8,13.45,2.0,1.97,0.0
2018,11,29,7,30,0.0,4.0,5.9,13.5,4.0,3.85,0.0
2018,11,29,7,45,0.0,5.5,6.0,13.55,5.5,5.3,0.0
2018,11,29,8,0,0.0,7.0,6.1,13.6,7.0,6.74,0.0
2018,11,29,8,15,0.0,8.5,6.1,13.65,8.5,8.19,1.31
2018,11,29,8,30,0.0,10.0,6.1,13.7,10.0,9.64,2.59
2018,11,29,8,45,11.5,28.0,6.15,13.75,31.5,32.27,22.01
2018,11,29,9,0,23.0,46.0,6.2,13.8,53.0,56.13,42.56
2018,11,29,9,15,40.0,65.0,6.1,13.8,79.0,85.33,67.67
2018,11,29,9,30,57.0,84.0,6.0,13.8,105.0,120.74,97.94
2018,11,29,9,45,49.5,112.5,5.9,13.85,132.0,143.82,117.15
2018,11,29,10,0,42.0,141.0,5.8,13.9,159.0,171.66,140.07
2018,11,29,10,15,21.0,106.0,5.75,13.9,115.0,120.72,96.96
2018,11,29,10,30,0.0,71.0,5.7,13.9,71.0,68.64,52.57
2018,11,29,10,45,32.5,97.0,5.6,13.9,113.0,119.57,96.29
2018,11,29,11,0,65.0,123.0,5.5,13.9,155.0,176.58,144.56
2018,11,29,11,15,55.5,135.5,5.45,13.95,163.0,177.57,144.91
2018,11,29,11,30,46.0,148.0,5.4,14.0,171.0,184.76,150.4
2018,11,29,11,45,50.5,167.5,5.4,14.1,193.0,209.56,170.79
2018,11,29,12,0,55.0,187.0,5.4,14.2,215.0,234.58,191.23
2018,11,29,12,15,66.0,200.0,5.3,14.25,233.5,257.05,209.75
2018,11,29,12,30,77.0,213.0,5.2,14.3,252.0,279.48,228.15
2018,11,29,12,45,65.0,178.5,5.15,14.4,211.0,231.4,188.78
2018,11,29,13,0,53.0,144.0,5.1,14.5,170.0,184.28,149.97
2018,11,29,13,15,34.5,102.0,4.95,14.5,118.5,125.92,101.3
2018,11,29,13,30,16.0,60.0,4.8,14.5,67.0,69.63,53.77
2018,11,29,13,45,65.0,99.0,4.7,14.5,125.5,145.96,118.97
2018,11,29,14,0,114.0,138.0,4.6,14.5,184.0,217.24,178.73
2018,11,29,14,15,168.5,126.0,4.35,14.4,188.0,231.48,191.08
2018,11,29,14,30,223.0,114.0,4.1,14.3,192.0,247.88,204.68
2018,11,29,14,45,176.5,87.0,3.8,14.2,144.5,186.14,152.63
2018,11,29,15,0,130.0,60.0,3.5,14.1,97.0,127.43,102.78
2018,11,29,15,15,109.0,52.5,3.5,14.1,80.5,105.09,83.17
2018,11,29,15,30,88.0,45.0,3.5,14.1,64.0,84.36,64.83
2018,11,29,15,45,52.0,29.0,2.8,13.55,39.5,47.55,33.49
2018,11,29,16,0,16.0,13.0,2.1,13.0,15.0,17.93,8.84
2018,11,29,16,15,54.0,13.0,2.05,12.75,16.5,31.55,16.81
2018,11,29,16,30,92.0,13.0,2.0,12.5,18.0,33.26,0.0
2018,11,29,16,45,46.0,6.5,2.0,12.25,9.0,12.29,0.0
2018,11,29,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,30,6,45,9.5,0.5,1.65,8.3,0.5,0.0,0.0
2018,11,30,7,0,19.0,1.0,1.6,8.3,1.0,0.0,0.0
2018,11,30,7,15,25.0,12.0,1.85,8.95,13.0,15.57,0.0
2018,11,30,7,30,31.0,23.0,2.1,9.6,25.0,31.96,11.43
2018,11,30,7,45,40.0,39.5,2.3,10.3,44.0,55.24,38.27
2018,11,30,8,0,49.0,56.0,2.5,11.0,63.0,74.25,55.74
2018,11,30,8,15,69.5,72.5,2.7,11.35,86.5,104.75,82.28
2018,11,30,8,30,90.0,89.0,2.9,11.7,110.0,133.64,107.45
2018,11,30,8,45,160.5,102.0,3.1,12.1,147.5,181.76,148.45
2018,11,30,9,0,231.0,115.0,3.3,12.5,185.0,241.0,198.63
2018,11,30,9,15,361.0,113.0,3.3,12.85,237.5,320.04,264.93
2018,11,30,9,30,491.0,111.0,3.3,13.2,290.0,401.76,332.55
2018,11,30,9,45,645.5,92.0,3.3,13.55,348.0,489.35,404.1
2018,11,30,10,0,800.0,73.0,3.3,13.9,406.0,578.71,475.65
2018,11,30,10,15,788.5,80.0,3.3,14.15,424.0,600.14,491.82
2018,11,30,10,30,777.0,87.0,3.3,14.4,442.0,618.34,505.48
2018,11,30,10,45,807.0,84.5,3.3,14.7,465.5,650.76,530.21
2018,11,30,11,0,837.0,82.0,3.3,15.0,489.0,681.26,552.44
2018,11,30,11,15,856.0,79.5,3.3,15.15,503.5,701.79,567.0
2018,11,30,11,30,875.0,77.0,3.3,15.3,518.0,715.16,576.27
2018,11,30,11,45,874.5,77.5,3.3,15.45,520.5,719.43,578.88
2018,11,30,12,0,874.0,78.0,3.3,15.6,523.0,724.93,582.59
2018,11,30,12,15,874.0,77.0,3.35,15.6,518.5,716.97,576.93
2018,11,30,12,30,874.0,76.0,3.4,15.6,514.0,710.25,572.39
2018,11,30,12,45,872.0,74.0,3.4,15.65,502.0,697.8,563.33
2018,11,30,13,0,870.0,72.0,3.4,15.7,490.0,682.28,552.08
2018,11,30,13,15,861.5,71.0,3.35,15.65,471.0,660.58,536.22
2018,11,30,13,30,853.0,70.0,3.3,15.6,452.0,640.05,520.22
2018,11,30,13,45,840.0,67.5,3.25,15.55,426.0,608.47,495.46
2018,11,30,14,0,827.0,65.0,3.2,15.5,400.0,574.81,468.66
2018,11,30,14,15,807.5,63.0,3.1,15.35,368.5,536.19,437.41
2018,11,30,14,30,788.0,61.0,3.0,15.2,337.0,496.35,404.47
2018,11,30,14,45,758.5,58.5,2.9,15.05,300.5,450.06,365.57
2018,11,30,15,0,729.0,56.0,2.8,14.9,264.0,403.88,325.72
2018,11,30,15,15,684.0,52.0,2.8,14.9,224.0,350.09,278.78
2018,11,30,15,30,639.0,48.0,2.8,14.9,184.0,298.45,232.5
2018,11,30,15,45,568.5,42.5,2.15,13.75,143.5,241.51,182.02
2018,11,30,16,0,498.0,37.0,1.5,12.6,103.0,188.35,134.24
2018,11,30,16,15,369.5,28.5,1.45,12.0,67.5,125.0,76.94
2018,11,30,16,30,241.0,20.0,1.4,11.4,32.0,67.9,0.0
2018,11,30,16,45,120.5,10.0,1.35,10.8,16.0,25.3,0.0
2018,11,30,17,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.0,2.7,10.65,0.0,0.0,0.0
2018,12,1,7,0,1.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,1,7,15,1.0,2.0,2.75,10.9,2.0,2.11,0.0
2018,12,1,7,30,1.0,4.0,2.9,11.2,4.0,4.05,0.0
2018,12,1,7,45,0.5,7.0,3.05,11.55,7.0,6.87,0.0
2018,12,1,8,0,0.0,10.0,3.2,11.9,10.0,9.64,2.48
2018,12,1,8,15,51.0,19.5,3.15,12.0,31.0,39.96,27.67
2018,12,1,8,30,102.0,29.0,3.1,12.1,52.0,76.94,59.44
2018,12,1,8,45,51.0,27.0,3.05,12.25,38.5,52.61,39.59
2018,12,1,9,0,0.0,25.0,3.0,12.4,25.0,24.12,15.17
2018,12,1,9,15,0.0,40.0,3.2,12.55,40.0,38.62,27.63
2018,12,1,9,30,0.0,55.0,3.4,12.7,55.0,53.14,39.99
2018,12,1,9,45,0.5,66.5,3.65,12.85,66.5,64.57,49.63
2018,12,1,10,0,1.0,78.0,3.9,13.0,78.0,76.08,59.28
2018,12,1,10,15,76.5,116.5,4.05,13.1,151.0,173.13,142.4
2018,12,1,10,30,152.0,155.0,4.2,13.2,224.0,267.15,221.31
2018,12,1,10,45,401.5,140.0,4.4,13.3,332.0,437.24,363.85
2018,12,1,11,0,651.0,125.0,4.6,13.4,440.0,602.44,497.92
2018,12,1,11,15,606.0,135.5,4.65,13.55,433.5,590.48,486.95
2018,12,1,11,30,561.0,146.0,4.7,13.7,427.0,571.84,471.58
2018,12,1,11,45,373.0,142.5,4.8,13.8,330.0,436.52,361.9
2018,12,1,12,0,185.0,139.0,4.9,13.9,233.0,289.1,239.46
2018,12,1,12,15,484.5,119.0,4.9,13.95,361.5,493.16,410.42
2018,12,1,12,30,784.0,99.0,4.9,14.0,490.0,675.76,556.71
2018,12,1,12,45,589.0,130.5,4.9,14.05,420.5,570.29,470.61
2018,12,1,13,0,394.0,162.0,4.9,14.1,351.0,460.72,380.7
2018,12,1,13,15,262.5,160.0,4.8,14.05,283.5,355.58,294.4
2018,12,1,13,30,131.0,158.0,4.7,14.0,216.0,255.79,210.73
2018,12,1,13,45,325.0,138.0,4.65,13.95,271.5,357.84,297.8
2018,12,1,14,0,519.0,118.0,4.6,13.9,327.0,449.53,373.41
2018,12,1,14,15,386.5,121.0,4.5,13.75,270.0,362.36,300.67
2018,12,1,14,30,254.0,124.0,4.4,13.6,213.0,275.61,228.07
2018,12,1,14,45,314.0,107.0,4.3,13.45,204.5,283.49,234.17
2018,12,1,15,0,374.0,90.0,4.2,13.3,196.0,279.29,229.12
2018,12,1,15,15,461.0,74.0,4.2,13.3,185.0,283.3,229.17
2018,12,1,15,30,548.0,58.0,4.2,13.3,174.0,277.42,218.99
2018,12,1,15,45,457.5,51.5,3.55,12.5,133.5,215.09,164.26
2018,12,1,16,0,367.0,45.0,2.9,11.7,93.0,160.11,115.95
2018,12,1,16,15,258.0,34.0,2.7,11.3,61.5,105.6,66.03
2018,12,1,16,30,149.0,23.0,2.5,10.9,30.0,54.91,0.0
2018,12,1,16,45,74.5,11.5,2.3,10.45,15.0,20.88,0.0
2018,12,1,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,2,6,45,13.5,1.5,0.7,5.55,1.0,0.0,0.0
2018,12,2,7,0,27.0,3.0,0.7,5.5,2.0,0.0,0.0
2018,12,2,7,15,160.0,13.5,0.65,5.9,22.5,36.72,0.0
2018,12,2,7,30,293.0,24.0,0.6,6.3,43.0,89.02,26.62
2018,12,2,7,45,430.0,31.0,0.6,6.65,82.0,149.61,101.6
2018,12,2,8,0,567.0,38.0,0.6,7.0,121.0,216.7,160.67
2018,12,2,8,15,631.5,42.0,0.55,7.45,162.0,270.53,209.38
2018,12,2,8,30,696.0,46.0,0.5,7.9,203.0,328.79,260.7
2018,12,2,8,45,737.5,49.0,0.4,8.4,243.0,380.1,304.88
2018,12,2,9,0,779.0,52.0,0.3,8.9,283.0,433.03,348.49
2018,12,2,9,15,803.5,55.0,0.4,9.3,319.0,478.52,386.48
2018,12,2,9,30,828.0,58.0,0.5,9.7,355.0,523.57,423.08
2018,12,2,9,45,844.0,60.5,0.6,10.15,385.5,562.36,453.94
2018,12,2,10,0,860.0,63.0,0.7,10.6,416.0,596.05,480.37
2018,12,2,10,15,873.0,64.5,0.75,10.85,441.0,628.08,504.77
2018,12,2,10,30,886.0,66.0,0.8,11.1,466.0,657.88,527.05
2018,12,2,10,45,894.5,66.5,0.85,11.35,484.0,681.03,543.45
2018,12,2,11,0,903.0,67.0,0.9,11.6,502.0,701.36,557.52
2018,12,2,11,15,908.5,67.5,0.95,11.95,513.0,716.64,567.78
2018,12,2,11,30,914.0,68.0,1.0,12.3,524.0,728.76,575.91
2018,12,2,11,45,915.5,68.0,1.1,12.6,527.0,734.21,580.08
2018,12,2,12,0,917.0,68.0,1.2,12.9,530.0,736.33,582.03
2018,12,2,12,15,916.0,67.5,1.25,13.05,525.5,732.73,579.74
2018,12,2,12,30,915.0,67.0,1.3,13.2,521.0,725.8,575.23
2018,12,2,12,45,910.5,66.0,1.4,13.35,509.0,712.56,566.75
2018,12,2,13,0,906.0,65.0,1.5,13.5,497.0,696.16,556.0
2018,12,2,13,15,896.0,64.5,1.45,13.45,477.5,673.66,539.85
2018,12,2,13,30,886.0,64.0,1.4,13.4,458.0,648.45,521.01
2018,12,2,13,45,871.5,62.5,1.4,13.35,431.5,616.74,497.0
2018,12,2,14,0,857.0,61.0,1.4,13.3,405.0,582.95,470.91
2018,12,2,14,15,815.5,62.0,1.3,13.05,368.5,538.19,435.3
2018,12,2,14,30,774.0,63.0,1.2,12.8,332.0,490.07,396.51
2018,12,2,14,45,602.0,75.0,1.1,12.55,270.5,392.36,317.96
2018,12,2,15,0,430.0,87.0,1.0,12.3,209.0,301.21,243.73
2018,12,2,15,15,394.0,76.5,1.0,12.3,175.5,256.65,205.78
2018,12,2,15,30,358.0,66.0,1.0,12.3,142.0,214.3,168.61
2018,12,2,15,45,300.5,55.5,0.9,11.4,109.5,167.58,128.12
2018,12,2,16,0,243.0,45.0,0.8,10.5,77.0,125.88,91.55
2018,12,2,16,15,177.0,31.5,0.9,10.05,50.0,84.26,52.58
2018,12,2,16,30,111.0,18.0,1.0,9.6,23.0,42.55,0.0
2018,12,2,16,45,55.5,9.0,1.05,9.15,11.5,16.0,0.0
2018,12,2,17,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,3,6,45,12.0,1.5,1.3,3.05,1.0,0.0,0.0
2018,12,3,7,0,24.0,3.0,1.3,3.1,2.0,0.0,0.0
2018,12,3,7,15,81.0,13.0,1.45,3.9,16.5,24.47,0.0
2018,12,3,7,30,138.0,23.0,1.6,4.7,31.0,56.84,11.62
2018,12,3,7,45,206.5,34.5,1.75,5.45,58.5,97.37,66.91
2018,12,3,8,0,275.0,46.0,1.9,6.2,86.0,139.9,105.82
2018,12,3,8,15,282.5,61.0,1.9,6.8,113.5,172.18,136.49
2018,12,3,8,30,290.0,76.0,1.9,7.4,141.0,204.64,166.54
2018,12,3,8,45,361.0,83.5,1.95,8.05,179.5,255.78,211.04
2018,12,3,9,0,432.0,91.0,2.0,8.7,218.0,312.04,259.16
2018,12,3,9,15,456.5,100.5,2.05,9.4,249.5,351.61,292.66
2018,12,3,9,30,481.0,110.0,2.1,10.1,281.0,391.74,325.81
2018,12,3,9,45,660.5,87.5,2.1,10.8,344.5,488.2,404.29
2018,12,3,10,0,840.0,65.0,2.1,11.5,408.0,587.87,482.92
2018,12,3,10,15,837.0,69.0,2.15,11.7,428.0,612.51,501.74
2018,12,3,10,30,834.0,73.0,2.2,11.9,448.0,634.23,518.48
2018,12,3,10,45,811.5,81.0,2.2,12.1,457.5,644.51,525.71
2018,12,3,11,0,789.0,89.0,2.2,12.3,467.0,651.06,529.99
2018,12,3,11,15,740.0,102.0,2.25,12.45,462.5,643.97,523.77
2018,12,3,11,30,691.0,115.0,2.3,12.6,458.0,630.72,512.94
2018,12,3,11,45,611.5,136.0,2.3,12.75,441.0,601.02,488.74
2018,12,3,12,0,532.0,157.0,2.3,12.9,424.0,565.13,459.8
2018,12,3,12,15,578.0,142.5,2.3,13.0,430.5,583.54,474.88
2018,12,3,12,30,624.0,128.0,2.3,13.1,437.0,596.45,485.35
2018,12,3,12,45,598.5,132.5,2.3,13.15,423.0,577.38,470.14
2018,12,3,13,0,573.0,137.0,2.3,13.2,409.0,556.52,453.69
2018,12,3,13,15,695.5,107.0,2.25,13.25,424.5,594.81,484.73
2018,12,3,13,30,818.0,77.0,2.2,13.3,440.0,622.75,506.86
2018,12,3,13,45,649.0,102.0,2.15,13.35,379.5,529.13,432.1
2018,12,3,14,0,480.0,127.0,2.1,13.4,319.0,435.82,357.14
2018,12,3,14,15,376.0,128.0,1.9,13.15,271.0,363.82,298.79
2018,12,3,14,30,272.0,129.0,1.7,12.9,223.0,290.73,238.75
2018,12,3,14,45,140.5,105.0,1.55,12.7,153.5,183.26,149.77
2018,12,3,15,0,9.0,81.0,1.4,12.5,84.0,84.14,66.27
2018,12,3,15,15,89.0,69.0,1.4,12.5,88.5,111.31,88.82
2018,12,3,15,30,169.0,57.0,1.4,12.5,93.0,128.44,101.02
2018,12,3,15,45,105.0,44.0,1.4,11.45,64.5,85.61,64.64
2018,12,3,16,0,41.0,31.0,1.4,10.4,36.0,45.15,30.97
2018,12,3,16,15,30.5,20.0,1.45,10.05,23.0,29.02,15.5
2018,12,3,16,30,20.0,9.0,1.5,9.7,10.0,12.88,0.0
2018,12,3,16,45,10.0,4.5,1.5,9.35,5.0,5.72,0.0
2018,12,3,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.5,2.45,7.2,4.5,4.42,0.0
2018,12,4,7,30,0.0,9.0,2.6,7.5,9.0,8.68,0.0
2018,12,4,7,45,0.0,15.5,2.8,7.8,15.5,14.95,6.41
2018,12,4,8,0,0.0,22.0,3.0,8.1,22.0,21.23,12.41
2018,12,4,8,15,0.0,29.0,3.0,8.6,29.0,27.99,18.5
2018,12,4,8,30,0.0,36.0,3.0,9.1,36.0,34.76,24.51
2018,12,4,8,45,0.0,45.5,3.0,9.55,45.5,43.95,32.55
2018,12,4,9,0,0.0,55.0,3.0,10.0,55.0,53.14,40.48
2018,12,4,9,15,3.5,79.5,3.05,10.6,80.5,79.52,63.07
2018,12,4,9,30,7.0,104.0,3.1,11.2,106.0,106.78,86.1
2018,12,4,9,45,8.5,106.5,3.15,11.8,109.5,109.99,88.53
2018,12,4,10,0,10.0,109.0,3.2,12.4,113.0,113.36,91.1
2018,12,4,10,15,5.0,103.5,3.2,12.8,105.5,104.52,83.3
2018,12,4,10,30,0.0,98.0,3.2,13.2,98.0,95.58,75.44
2018,12,4,10,45,0.0,103.5,3.2,13.6,103.5,101.08,79.84
2018,12,4,11,0,0.0,109.0,3.2,14.0,109.0,106.61,84.24
2018,12,4,11,15,0.0,112.0,3.15,14.25,112.0,109.61,86.57
2018,12,4,11,30,0.0,115.0,3.1,14.5,115.0,112.62,88.94
2018,12,4,11,45,1.5,123.5,3.05,14.7,124.0,122.39,96.96
2018,12,4,12,0,3.0,132.0,3.0,14.9,133.0,132.24,105.04
2018,12,4,12,15,6.0,148.0,2.75,14.9,150.5,151.1,120.6
2018,12,4,12,30,9.0,164.0,2.5,14.9,168.0,170.19,136.27
2018,12,4,12,45,8.0,159.0,2.2,14.9,162.5,164.26,131.36
2018,12,4,13,0,7.0,154.0,1.9,14.9,157.0,158.4,126.57
2018,12,4,13,15,5.0,147.0,1.75,14.75,149.0,149.81,119.65
2018,12,4,13,30,3.0,140.0,1.6,14.6,141.0,141.34,112.82
2018,12,4,13,45,2.0,121.0,1.45,14.45,121.5,120.94,96.16
2018,12,4,14,0,1.0,102.0,1.3,14.3,102.0,100.76,79.57
2018,12,4,14,15,0.5,92.0,1.35,13.85,92.0,90.39,71.16
2018,12,4,14,30,0.0,82.0,1.4,13.4,82.0,80.08,62.7
2018,12,4,14,45,0.0,69.5,1.5,13.0,69.5,67.52,52.21
2018,12,4,15,0,0.0,57.0,1.6,12.6,57.0,55.08,41.7
2018,12,4,15,15,0.0,48.5,1.6,12.6,48.5,46.85,34.59
2018,12,4,15,30,0.0,40.0,1.6,12.6,40.0,38.63,27.4
2018,12,4,15,45,0.0,32.0,1.6,11.7,32.0,30.89,20.63
2018,12,4,16,0,0.0,24.0,1.6,10.8,24.0,23.16,13.73
2018,12,4,16,15,10.0,16.5,1.6,10.45,17.0,18.32,7.95
2018,12,4,16,30,20.0,9.0,1.6,10.1,10.0,12.89,0.0
2018,12,4,16,45,10.0,4.5,1.6,9.75,5.0,5.72,0.0
2018,12,4,17,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,5,7,15,25.0,4.0,2.05,9.25,5.5,7.43,0.0
2018,12,5,7,30,50.0,8.0,2.1,9.4,11.0,20.46,0.0
2018,12,5,7,45,87.5,12.5,2.2,9.55,22.5,39.36,22.81
2018,12,5,8,0,125.0,17.0,2.3,9.7,34.0,61.92,43.26
2018,12,5,8,15,62.5,17.0,2.35,9.95,25.5,43.61,30.61
2018,12,5,8,30,0.0,17.0,2.4,10.2,17.0,16.39,8.54
2018,12,5,8,45,0.0,19.5,2.45,10.4,19.5,18.81,10.69
2018,12,5,9,0,0.0,22.0,2.5,10.6,22.0,21.22,12.8
2018,12,5,9,15,15.0,56.5,2.5,11.0,62.0,63.47,49.38
2018,12,5,9,30,30.0,91.0,2.5,11.4,102.0,108.49,87.85
2018,12,5,9,45,41.0,121.0,2.5,11.8,137.0,148.21,121.22
2018,12,5,10,0,52.0,151.0,2.5,12.2,172.0,189.07,155.04
2018,12,5,10,15,36.5,156.0,2.45,12.6,171.0,185.67,151.43
2018,12,5,10,30,21.0,161.0,2.4,13.0,170.0,175.43,142.24
2018,12,5,10,45,35.5,169.0,2.4,13.35,185.5,200.09,162.56
2018,12,5,11,0,50.0,177.0,2.4,13.7,201.0,219.14,178.08
2018,12,5,11,15,141.0,192.0,2.35,13.95,261.0,307.27,251.1
2018,12,5,11,30,232.0,207.0,2.3,14.2,321.0,397.67,323.77
2018,12,5,11,45,232.0,204.0,2.2,14.45,319.0,395.38,321.06
2018,12,5,12,0,232.0,201.0,2.1,14.7,317.0,392.26,318.18
2018,12,5,12,15,145.5,202.0,2.0,14.8,274.5,323.52,261.95
2018,12,5,12,30,59.0,203.0,1.9,14.9,232.0,255.5,205.73
2018,12,5,12,45,58.0,194.0,1.8,15.0,222.0,244.23,196.91
2018,12,5,13,0,57.0,185.0,1.7,15.1,212.0,232.92,187.83
2018,12,5,13,15,67.5,181.5,1.6,15.0,212.0,235.44,190.28
2018,12,5,13,30,78.0,178.0,1.5,14.9,212.0,237.48,192.25
2018,12,5,13,45,113.5,168.0,1.45,14.8,214.5,253.74,206.16
2018,12,5,14,0,149.0,158.0,1.4,14.7,217.0,260.79,212.42
2018,12,5,14,15,93.5,128.0,1.35,14.5,164.0,191.41,155.51
2018,12,5,14,30,38.0,98.0,1.3,14.3,111.0,120.29,96.42
2018,12,5,14,45,118.5,96.5,1.2,14.1,131.0,162.71,132.31
2018,12,5,15,0,199.0,95.0,1.1,13.9,151.0,199.2,161.52
2018,12,5,15,15,161.5,87.5,1.1,13.9,128.5,167.72,134.23
2018,12,5,15,30,124.0,80.0,1.1,13.9,106.0,134.85,105.97
2018,12,5,15,45,101.5,64.0,1.05,13.1,82.0,104.79,80.05
2018,12,5,16,0,79.0,48.0,1.0,12.3,58.0,76.65,55.5
2018,12,5,16,15,56.0,32.0,1.05,11.9,38.0,50.35,30.41
2018,12,5,16,30,33.0,16.0,1.1,11.5,18.0,23.15,0.0
2018,12,5,16,45,16.5,8.0,1.15,11.1,9.0,10.01,0.0
2018,12,5,17,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,7,15,9.0,3.0,1.45,7.3,3.5,4.19,0.0
2018,12,6,7,30,18.0,6.0,1.7,7.8,7.0,10.31,0.0
2018,12,6,7,45,177.5,19.5,1.95,8.3,43.0,72.74,45.91
2018,12,6,8,0,337.0,33.0,2.2,8.8,79.0,142.35,104.42
2018,12,6,8,15,478.5,40.5,2.2,9.25,130.0,213.66,165.31
2018,12,6,8,30,620.0,48.0,2.2,9.7,181.0,295.38,235.39
2018,12,6,8,45,665.5,52.0,2.2,10.15,220.0,345.99,280.72
2018,12,6,9,0,711.0,56.0,2.2,10.6,259.0,398.73,326.66
2018,12,6,9,15,741.5,58.5,2.2,11.15,294.5,444.02,365.29
2018,12,6,9,30,772.0,61.0,2.2,11.7,330.0,489.46,402.83
2018,12,6,9,45,793.5,62.5,2.15,12.25,360.5,528.45,434.05
2018,12,6,10,0,815.0,64.0,2.1,12.8,391.0,566.33,463.47
2018,12,6,10,15,828.5,66.0,2.05,13.25,415.5,598.41,487.74
2018,12,6,10,30,842.0,68.0,2.0,13.7,440.0,628.41,509.84
2018,12,6,10,45,850.5,69.0,1.9,14.15,458.0,647.65,523.19
2018,12,6,11,0,859.0,70.0,1.8,14.6,476.0,668.1,536.24
2018,12,6,11,15,864.0,71.0,1.75,14.85,487.0,683.34,546.04
2018,12,6,11,30,869.0,72.0,1.7,15.1,498.0,695.6,553.71
2018,12,6,11,45,870.5,72.0,1.6,15.4,501.5,701.15,556.04
2018,12,6,12,0,872.0,72.0,1.5,15.7,505.0,703.55,556.2
2018,12,6,12,15,870.5,72.0,1.55,15.85,501.0,700.66,554.27
2018,12,6,12,30,869.0,72.0,1.6,16.0,497.0,694.62,550.22
2018,12,6,12,45,863.5,71.5,1.6,16.15,486.0,682.13,541.18
2018,12,6,13,0,858.0,71.0,1.6,16.3,475.0,666.68,530.12
2018,12,6,13,15,849.0,70.0,1.6,16.3,456.5,649.47,517.77
2018,12,6,13,30,840.0,69.0,1.6,16.3,438.0,625.51,499.74
2018,12,6,13,45,826.0,67.5,1.65,16.3,413.0,595.44,477.15
2018,12,6,14,0,812.0,66.0,1.7,16.3,388.0,563.34,452.53
2018,12,6,14,15,791.5,63.5,1.65,16.2,357.0,524.66,421.92
2018,12,6,14,30,771.0,61.0,1.6,16.1,326.0,484.86,389.71
2018,12,6,14,45,741.5,58.5,1.55,15.95,290.5,439.77,352.59
2018,12,6,15,0,712.0,56.0,1.5,15.8,255.0,394.8,314.51
2018,12,6,15,15,667.5,51.5,1.5,15.8,216.0,341.9,269.15
2018,12,6,15,30,623.0,47.0,1.5,15.8,177.0,291.1,224.37
2018,12,6,15,45,553.5,41.5,1.15,14.55,138.0,235.68,175.94
2018,12,6,16,0,484.0,36.0,0.8,13.3,99.0,183.85,129.85
2018,12,6,16,15,360.5,28.0,0.8,12.95,65.0,123.07,73.96
2018,12,6,16,30,237.0,20.0,0.8,12.6,31.0,67.35,0.0
2018,12,6,16,45,118.5,10.0,0.85,12.25,15.5,25.3,0.0
2018,12,6,17,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,7,15,63.0,10.0,0.8,7.25,13.0,18.38,0.0
2018,12,7,7,30,126.0,20.0,0.8,7.6,26.0,48.8,0.0
2018,12,7,7,45,199.0,32.5,0.85,7.9,53.5,91.84,59.26
2018,12,7,8,0,272.0,45.0,0.9,8.2,81.0,135.62,100.2
2018,12,7,8,15,327.5,55.5,1.0,8.6,114.0,178.17,138.37
2018,12,7,8,30,383.0,66.0,1.1,9.0,147.0,225.41,180.25
2018,12,7,8,45,442.0,72.5,1.25,9.4,184.0,273.69,222.67
2018,12,7,9,0,501.0,79.0,1.4,9.8,221.0,328.38,269.68
2018,12,7,9,15,449.5,97.5,1.3,10.15,237.5,340.65,280.91
2018,12,7,9,30,398.0,116.0,1.2,10.5,254.0,350.23,289.01
2018,12,7,9,45,405.5,127.0,1.15,10.85,278.0,379.91,313.0
2018,12,7,10,0,413.0,138.0,1.1,11.2,302.0,408.84,335.59
2018,12,7,10,15,446.0,140.0,1.0,11.8,327.5,442.58,361.28
2018,12,7,10,30,479.0,142.0,0.9,12.4,353.0,476.45,386.32
2018,12,7,10,45,630.5,116.0,0.8,13.0,405.5,560.6,450.27
2018,12,7,11,0,782.0,90.0,0.7,13.6,458.0,641.53,509.09
2018,12,7,11,15,832.5,80.5,0.65,14.2,480.0,675.48,531.03
2018,12,7,11,30,883.0,71.0,0.6,14.8,502.0,702.84,547.87
2018,12,7,11,45,885.5,70.5,0.6,15.4,505.5,708.68,550.21
2018,12,7,12,0,888.0,70.0,0.6,16.0,509.0,711.31,550.7
2018,12,7,12,15,887.0,70.0,0.65,16.25,505.5,708.83,549.2
2018,12,7,12,30,886.0,70.0,0.7,16.5,502.0,703.15,545.62
2018,12,7,12,45,881.5,69.0,0.8,16.8,490.5,690.7,537.92
2018,12,7,13,0,877.0,68.0,0.9,17.1,479.0,675.21,528.07
2018,12,7,13,15,868.0,67.0,0.95,17.1,460.5,653.82,513.89
2018,12,7,13,30,859.0,66.0,1.0,17.1,442.0,629.76,496.74
2018,12,7,13,45,845.0,64.5,1.05,17.1,417.0,603.18,477.2
2018,12,7,14,0,831.0,63.0,1.1,17.1,392.0,570.7,452.89
2018,12,7,14,15,810.0,61.5,1.05,16.9,361.0,532.46,423.21
2018,12,7,14,30,789.0,60.0,1.0,16.7,330.0,493.04,391.89
2018,12,7,14,45,758.5,57.0,1.0,16.55,294.0,446.36,354.38
2018,12,7,15,0,728.0,54.0,1.0,16.4,258.0,399.84,315.82
2018,12,7,15,15,683.5,50.5,1.0,16.4,219.0,347.49,271.4
2018,12,7,15,30,639.0,47.0,1.0,16.4,180.0,297.15,227.4
2018,12,7,15,45,568.5,41.5,0.9,15.15,140.0,238.7,177.26
2018,12,7,16,0,498.0,36.0,0.8,13.9,100.0,187.96,132.4
2018,12,7,16,15,373.0,28.0,0.85,13.55,65.5,126.14,75.59
2018,12,7,16,30,248.0,20.0,0.9,13.2,31.0,69.47,0.0
2018,12,7,16,45,124.0,10.0,0.95,12.8,15.5,26.09,0.0
2018,12,7,17,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
